ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 00:00,2,0.000,ALERT,214.19,304.18,59.981,1462334403,"201051344000645","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,392821.0,392821.0,28938,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334405,464732.00
05/04/2016 00:00,2,0.000,ALERT,213.29,303.28,59.996,1462334403,"274151322000085","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,656365.8,656365.8,22539,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334407,464733.00
05/04/2016 00:00,2,0.000,ALERT,214.19,303.88,60.028,1462334403,"201051344000633","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,383759.2,383759.2,29404,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334409,464734.00
05/04/2016 00:00,2,0.000,ALERT,213.74,304.18,60.012,1462334403,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,385056.0,385056.0,29349,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334411,464735.00
05/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.981,1462334403,"201051344000646","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,389080.4,389080.4,33910,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334412,464736.00
05/04/2016 00:00,2,0.000,ALERT,213.29,303.58,59.975,1462334403,"274151322000052","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,667408.8,667408.8,22759,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334414,464737.00
05/04/2016 00:00,2,0.000,ALERT,213.06,302.98,59.975,1462334403,"201051344000585","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,395286.7,395286.7,33913,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334416,464738.00
05/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.970,1462334403,"201051344001230","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,392799.5,392799.5,33705,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334418,464739.00
05/04/2016 00:00,2,0.000,ALERT,213.51,303.58,59.970,1462334403,"201051344000582","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,386364.1,386364.1,33879,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334419,464740.00
05/04/2016 00:00,2,0.000,ALERT,212.61,302.68,59.975,1462334403,"201051344000955","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,398224.5,398224.5,33818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334421,464741.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.68,59.981,1462334403,"274151322000094","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,536815.1,536815.1,23724,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334423,464742.00
05/04/2016 00:00,2,0.000,ALERT,213.51,304.48,59.959,1462334403,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,398771.8,398771.8,9424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334425,464743.00
05/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1462334403,"201051344000890","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,395383.2,395383.2,33839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334427,464744.00
05/04/2016 00:00,2,0.000,ALERT,213.06,302.68,59.949,1462334403,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,397537.9,397537.9,33844,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334429,464745.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1462334403,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,390453.2,390453.2,33999,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334430,464746.00
05/04/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1462334403,"274151322000083","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,661459.8,661459.8,22824,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334432,464747.00
05/04/2016 00:00,2,0.000,ALERT,213.96,303.88,59.938,1462334403,"274151322000076","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,703904.5,703904.5,22823,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334434,464748.00
05/04/2016 00:00,2,0.000,ALERT,213.74,305.08,59.975,1462334403,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,384105.3,384105.3,29075,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334436,464749.00
05/04/2016 00:00,2,0.000,ALERT,213.29,303.88,59.965,1462334403,"274151322000095","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,696767.8,696767.8,22728,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334438,464750.00
05/04/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1462334403,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,381434.8,381434.8,29369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334440,464751.00
05/04/2016 00:00,2,0.000,ALERT,212.83,302.07,59.975,1462334403,"201051344001025","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,395148.9,395148.9,33889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334441,464752.00
05/04/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1462334403,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,392129.4,392129.4,29291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334443,464753.00
05/04/2016 00:00,2,0.000,ALERT,214.19,303.58,60.012,1462334403,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,390585.4,390585.4,28887,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334445,464754.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1462334403,"201051344000685","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,397051.6,397051.6,33719,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334447,464755.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1462334403,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,393999.0,393999.0,33718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334449,464756.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.98,59.981,1462334403,"201051344001145","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,399203.3,399203.3,33579,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334450,464757.00
05/04/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1462334403,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,391275.6,391275.6,33942,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334452,464758.00
05/04/2016 00:00,2,0.000,ALERT,213.06,302.98,59.975,1462334403,"274151322000088","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,640034.8,640034.8,22500,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334454,464759.00
05/04/2016 00:00,2,0.000,ALERT,213.74,302.68,59.938,1462334403,"274151322000068","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,536562.0,536562.0,23930,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334456,464760.00
05/04/2016 00:00,2,0.000,ALERT,212.83,302.98,59.970,1462334403,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,387499.3,387499.3,33893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334458,464761.00
05/04/2016 00:00,2,0.000,ALERT,213.29,304.48,59.954,1462334403,"201051344000594","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,395559.8,395559.8,29331,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334459,464762.00
05/04/2016 00:00,2,0.000,ALERT,213.06,302.68,59.975,1462334403,"201051344001203","219011344069620",0.00,7.00,0,299.67,305.68,0.0,0.0,0.000,394205.3,394205.3,33899,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334461,464763.00
05/04/2016 00:00,2,0.000,ALERT,213.06,303.88,59.981,1462334403,"274151322000054","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,653976.1,653976.1,22527,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334463,464764.00
05/04/2016 00:00,2,0.000,ALERT,213.96,303.58,59.981,1462334403,"201051344000867","219011344069620",0.00,7.70,0,301.47,306.28,0.0,0.0,0.000,383414.7,383414.7,29334,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334465,464765.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1462334403,"201051344001093","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,392959.8,392959.8,33770,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334466,464766.00
05/04/2016 00:00,2,0.000,ALERT,213.74,304.18,59.975,1462334403,"201051344000900","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,398850.0,398850.0,28718,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334468,464767.00
05/04/2016 00:00,2,0.000,ALERT,213.96,303.28,59.944,1462334403,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,391276.0,391276.0,29022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334470,464768.00
05/04/2016 00:00,2,0.000,ALERT,213.74,304.78,59.965,1462334403,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,400094.3,400094.3,28655,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334472,464769.00
05/04/2016 00:00,2,0.000,ALERT,213.51,304.48,59.965,1462334403,"201051344000983","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,391720.4,391720.4,29120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334474,464770.00
05/04/2016 00:00,2,0.000,ALERT,213.74,303.88,59.922,1462334403,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,386330.8,386330.8,29389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462334476,464771.00
05/04/2016 00:00,2,0.000,ALERT,213.96,304.18,59.965,1462334403,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,393182.8,393182.8,28798,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334477,464772.00
05/04/2016 00:00,2,0.000,ALERT,213.29,302.07,59.959,1462334403,"274151322000087","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,627927.6,627927.6,22609,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462334479,464773.00
05/04/2016 00:15,2,0.000,ALERT,213.96,304.18,60.012,1462335304,"201051344000645","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,392821.0,392821.0,28940,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335306,464774.00
05/04/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1462335304,"274151322000085","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,656365.8,656365.8,22541,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335307,464775.00
05/04/2016 00:15,2,0.000,ALERT,214.41,304.18,59.944,1462335304,"201051344000633","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,383759.2,383759.2,29406,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335309,464776.00
05/04/2016 00:15,2,0.000,ALERT,213.74,304.48,59.986,1462335304,"201051344000469","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,385056.0,385056.0,29351,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335311,464777.00
05/04/2016 00:15,2,0.000,ALERT,212.83,302.98,59.991,1462335304,"201051344000646","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,389080.4,389080.4,33912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335313,464778.00
05/04/2016 00:15,2,0.000,ALERT,212.61,302.37,59.981,1462335304,"274151322000052","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,667408.8,667408.8,22761,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335315,464779.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1462335304,"201051344000585","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,395286.7,395286.7,33915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335316,464780.00
05/04/2016 00:15,2,0.000,ALERT,212.83,303.28,59.986,1462335304,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,392799.5,392799.5,33707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335318,464781.00
05/04/2016 00:15,2,0.000,ALERT,213.51,303.88,59.991,1462335304,"201051344000582","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,386364.1,386364.1,33881,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335320,464782.00
05/04/2016 00:15,2,0.000,ALERT,212.61,302.98,59.975,1462335304,"201051344000955","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,398224.5,398224.5,33820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335322,464783.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1462335304,"274151322000094","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,536815.1,536815.1,23726,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335323,464784.00
05/04/2016 00:15,2,0.000,ALERT,213.51,305.08,60.012,1462335304,"201051344000579","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,398771.8,398771.8,9426,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335325,464785.00
05/04/2016 00:15,2,0.000,ALERT,213.06,303.58,59.981,1462335304,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,395383.2,395383.2,33841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335327,464786.00
05/04/2016 00:15,2,0.000,ALERT,213.29,302.98,59.970,1462335304,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,397537.9,397537.9,33846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335329,464787.00
05/04/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1462335304,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,390453.2,390453.2,34001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335331,464788.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1462335304,"274151322000083","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,661459.8,661459.8,22826,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335333,464789.00
05/04/2016 00:15,2,0.000,ALERT,213.51,302.98,59.965,1462335304,"274151322000076","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,703904.5,703904.5,22825,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335334,464790.00
05/04/2016 00:15,2,0.000,ALERT,213.51,304.48,59.975,1462335304,"201051344000868","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,384105.3,384105.3,29077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335336,464791.00
05/04/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1462335304,"274151322000095","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,696767.8,696767.8,22730,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335338,464792.00
05/04/2016 00:15,2,0.000,ALERT,213.51,304.18,59.965,1462335304,"201051344000988","219011344069620",0.00,7.30,0,298.77,305.38,0.0,0.0,0.000,381434.8,381434.8,29371,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335340,464793.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1462335304,"201051344001025","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,395148.9,395148.9,33891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335342,464794.00
05/04/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1462335304,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.88,0.0,0.0,0.000,392129.4,392129.4,29293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335344,464795.00
05/04/2016 00:15,2,0.000,ALERT,214.19,304.48,59.986,1462335304,"201051344000853","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,390585.4,390585.4,28889,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335345,464796.00
05/04/2016 00:15,2,0.000,ALERT,213.51,302.98,59.959,1462335304,"201051344000685","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,397051.6,397051.6,33721,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335347,464797.00
05/04/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1462335304,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,393999.0,393999.0,33720,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335349,464798.00
05/04/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1462335304,"201051344001145","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,399203.3,399203.3,33581,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335351,464799.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1462335304,"201051344000651","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,391275.6,391275.6,33944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335353,464800.00
05/04/2016 00:15,2,0.000,ALERT,212.61,302.37,59.975,1462335304,"274151322000088","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,640034.8,640034.8,22502,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335355,464801.00
05/04/2016 00:15,2,0.000,ALERT,213.74,302.07,59.986,1462335304,"274151322000068","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,536562.0,536562.0,23932,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335356,464802.00
05/04/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1462335304,"201051344001135","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,387499.3,387499.3,33895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335358,464803.00
05/04/2016 00:15,2,0.000,ALERT,213.29,304.78,59.986,1462335304,"201051344000594","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,395559.8,395559.8,29333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335360,464804.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.996,1462335304,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.98,0.0,0.0,0.000,394205.3,394205.3,33901,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335362,464805.00
05/04/2016 00:15,2,0.000,ALERT,213.06,303.88,59.996,1462335304,"274151322000054","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,653976.1,653976.1,22529,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335363,464806.00
05/04/2016 00:15,2,0.000,ALERT,213.96,304.48,60.007,1462335304,"201051344000867","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,383414.7,383414.7,29336,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335365,464807.00
05/04/2016 00:15,2,0.000,ALERT,212.83,302.68,59.996,1462335304,"201051344001093","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,392959.8,392959.8,33772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335367,464808.00
05/04/2016 00:15,2,0.000,ALERT,213.51,304.48,59.996,1462335304,"201051344000900","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,398850.0,398850.0,28720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335369,464809.00
05/04/2016 00:15,2,0.000,ALERT,213.96,303.88,60.007,1462335304,"201051344000648","219011344069620",0.00,6.30,0,300.57,305.98,0.0,0.0,0.000,391276.0,391276.0,29024,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335371,464810.00
05/04/2016 00:15,2,0.000,ALERT,213.74,305.08,60.018,1462335304,"201051344000569","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,400094.3,400094.3,28657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335373,464811.00
05/04/2016 00:15,2,0.000,ALERT,213.51,304.48,59.996,1462335304,"201051344000983","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,391720.4,391720.4,29122,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335375,464812.00
05/04/2016 00:15,2,0.000,ALERT,213.74,304.48,59.975,1462335304,"201051344001158","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,386330.8,386330.8,29391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462335376,464813.00
05/04/2016 00:15,2,0.000,ALERT,213.96,305.08,59.986,1462335304,"201051344000576","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,393182.8,393182.8,28800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335378,464814.00
05/04/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1462335304,"274151322000087","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,627927.6,627927.6,22611,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462335380,464815.00
05/04/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1462336203,"201051344000645","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,392821.0,392821.0,28942,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336205,464816.00
05/04/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1462336203,"274151322000085","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,656365.8,656365.8,22543,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336206,464817.00
05/04/2016 00:30,2,0.000,ALERT,213.96,303.28,59.981,1462336203,"201051344000633","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,383759.2,383759.2,29408,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336208,464818.00
05/04/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1462336203,"201051344000469","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,385056.0,385056.0,29353,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336211,464819.00
05/04/2016 00:30,2,0.000,ALERT,213.06,303.28,59.981,1462336203,"201051344000646","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,389080.4,389080.4,33914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336212,464820.00
05/04/2016 00:30,2,0.000,ALERT,212.38,303.28,59.981,1462336203,"274151322000052","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,667408.8,667408.8,22763,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336214,464821.00
05/04/2016 00:30,2,0.000,ALERT,213.29,303.28,59.954,1462336203,"201051344000585","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,395286.7,395286.7,33917,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336216,464822.00
05/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1462336203,"201051344001230","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,392799.5,392799.5,33709,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336218,464823.00
05/04/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1462336203,"201051344000582","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,386364.1,386364.1,33883,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336219,464824.00
05/04/2016 00:30,2,0.000,ALERT,212.61,302.98,59.965,1462336203,"201051344000955","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,398224.5,398224.5,33822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336221,464825.00
05/04/2016 00:30,2,0.000,ALERT,212.38,302.07,59.986,1462336203,"274151322000094","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,536815.1,536815.1,23728,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336223,464826.00
05/04/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1462336203,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,398771.8,398771.8,9428,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336225,464827.00
05/04/2016 00:30,2,0.000,ALERT,213.06,303.88,59.986,1462336203,"201051344000890","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,395383.2,395383.2,33843,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336227,464828.00
05/04/2016 00:30,2,0.000,ALERT,213.29,303.28,59.981,1462336203,"201051344000438","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,397537.9,397537.9,33848,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336229,464829.00
05/04/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1462336203,"201051344000417","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,390453.2,390453.2,34003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336231,464830.00
05/04/2016 00:30,2,0.000,ALERT,212.38,302.98,59.996,1462336203,"274151322000083","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,661459.8,661459.8,22828,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336233,464831.00
05/04/2016 00:30,2,0.000,ALERT,213.06,302.68,59.975,1462336203,"274151322000076","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,703904.5,703904.5,22827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336234,464832.00
05/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.981,1462336203,"201051344000868","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,384105.3,384105.3,29079,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336236,464833.00
05/04/2016 00:30,2,0.000,ALERT,212.61,303.88,59.949,1462336203,"274151322000095","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,696767.8,696767.8,22732,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336238,464834.00
05/04/2016 00:30,2,0.000,ALERT,213.06,303.58,59.991,1462336203,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.68,0.0,0.0,0.000,381434.8,381434.8,29373,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336240,464835.00
05/04/2016 00:30,2,0.000,ALERT,212.83,302.07,59.970,1462336203,"201051344001025","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,395148.9,395148.9,33893,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336241,464836.00
05/04/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1462336203,"201051344000458","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,392129.4,392129.4,29295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336243,464837.00
05/04/2016 00:30,2,0.000,ALERT,213.96,303.58,59.970,1462336203,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,390585.4,390585.4,28891,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336245,464838.00
05/04/2016 00:30,2,0.000,ALERT,213.29,302.68,59.975,1462336203,"201051344000685","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,397051.6,397051.6,33723,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336247,464839.00
05/04/2016 00:30,2,0.000,ALERT,213.29,302.37,59.975,1462336203,"201051344000917","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,393999.0,393999.0,33722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336249,464840.00
05/04/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1462336203,"201051344001145","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,399203.3,399203.3,33583,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336251,464841.00
05/04/2016 00:30,2,0.000,ALERT,213.06,302.07,59.996,1462336203,"201051344000651","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,391275.6,391275.6,33946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336252,464842.00
05/04/2016 00:30,2,0.000,ALERT,211.93,302.07,59.975,1462336203,"274151322000088","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,640034.8,640034.8,22504,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336254,464843.00
05/04/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1462336203,"274151322000068","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,536562.0,536562.0,23934,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336256,464844.00
05/04/2016 00:30,2,0.000,ALERT,212.61,302.37,59.991,1462336203,"201051344001135","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,387499.3,387499.3,33897,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336258,464845.00
05/04/2016 00:30,2,0.000,ALERT,213.06,304.18,59.975,1462336203,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,395559.8,395559.8,29335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336260,464846.00
05/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.986,1462336203,"201051344001203","219011344069620",0.00,7.00,0,300.87,306.58,0.0,0.0,0.000,394205.3,394205.3,33903,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336262,464847.00
05/04/2016 00:30,2,0.000,ALERT,212.61,303.28,59.954,1462336203,"274151322000054","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,653976.1,653976.1,22531,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336263,464848.00
05/04/2016 00:30,2,0.000,ALERT,213.74,303.88,59.970,1462336203,"201051344000867","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,383414.7,383414.7,29338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336265,464849.00
05/04/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1462336203,"201051344001093","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,392959.8,392959.8,33774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336267,464850.00
05/04/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1462336203,"201051344000900","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,398850.0,398850.0,28722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336269,464851.00
05/04/2016 00:30,2,0.000,ALERT,213.74,303.88,59.975,1462336203,"201051344000648","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,391276.0,391276.0,29026,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336271,464852.00
05/04/2016 00:30,2,0.000,ALERT,213.74,305.38,59.986,1462336203,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,400094.3,400094.3,28659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336273,464853.00
05/04/2016 00:30,2,0.000,ALERT,213.51,304.48,59.991,1462336203,"201051344000983","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,391720.4,391720.4,29124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336274,464854.00
05/04/2016 00:30,2,0.000,ALERT,213.51,304.48,59.986,1462336203,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,386330.8,386330.8,29393,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462336276,464855.00
05/04/2016 00:30,2,0.000,ALERT,213.96,304.78,60.028,1462336203,"201051344000576","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,393182.8,393182.8,28802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336278,464856.00
05/04/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1462336203,"274151322000087","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,627927.6,627927.6,22613,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462336280,464857.00
05/04/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1462337104,"201051344000645","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,392821.0,392821.0,28944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337106,464858.00
05/04/2016 00:45,2,0.000,ALERT,212.38,300.87,59.949,1462337104,"274151322000085","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,656365.8,656365.8,22545,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337108,464859.00
05/04/2016 00:45,2,0.000,ALERT,213.74,302.37,59.944,1462337104,"201051344000633","219011344069620",0.00,7.00,0,299.67,305.98,0.0,0.0,0.000,383759.2,383759.2,29410,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337110,464860.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.68,59.944,1462337104,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,385056.0,385056.0,29355,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337112,464861.00
05/04/2016 00:45,2,0.000,ALERT,212.61,301.47,59.938,1462337104,"201051344000646","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,389080.4,389080.4,33916,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337113,464862.00
05/04/2016 00:45,2,0.000,ALERT,212.16,301.47,59.965,1462337104,"274151322000052","219011344069620",0.00,7.70,0,299.37,304.78,0.0,0.0,0.000,667408.8,667408.8,22765,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337115,464863.00
05/04/2016 00:45,2,0.000,ALERT,213.06,301.77,59.938,1462337104,"201051344000585","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,395286.7,395286.7,33919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337117,464864.00
05/04/2016 00:45,2,0.000,ALERT,212.83,302.07,59.944,1462337104,"201051344001230","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,392799.5,392799.5,33711,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337119,464865.00
05/04/2016 00:45,2,0.000,ALERT,213.51,302.68,59.944,1462337104,"201051344000582","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,386364.1,386364.1,33885,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337120,464866.00
05/04/2016 00:45,2,0.000,ALERT,212.38,301.47,59.944,1462337104,"201051344000955","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,398224.5,398224.5,33824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337122,464867.00
05/04/2016 00:45,2,0.000,ALERT,212.38,300.27,59.949,1462337104,"274151322000094","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,536815.1,536815.1,23730,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337124,464868.00
05/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.949,1462337104,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,398771.8,398771.8,9430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337126,464869.00
05/04/2016 00:45,2,0.000,ALERT,212.61,302.07,59.954,1462337104,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,395383.2,395383.2,33845,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337128,464870.00
05/04/2016 00:45,2,0.000,ALERT,212.83,301.77,60.002,1462337104,"201051344000438","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,397537.9,397537.9,33850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337130,464871.00
05/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.907,1462337104,"201051344000417","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,390453.2,390453.2,34005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337132,464872.00
05/04/2016 00:45,2,0.000,ALERT,212.61,301.17,59.959,1462337104,"274151322000083","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,661459.8,661459.8,22830,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337134,464873.00
05/04/2016 00:45,2,0.000,ALERT,212.83,301.17,59.954,1462337104,"274151322000076","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,703904.5,703904.5,22829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337135,464874.00
05/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.944,1462337104,"201051344000868","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,384105.3,384105.3,29081,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337137,464875.00
05/04/2016 00:45,2,0.000,ALERT,212.38,301.77,59.944,1462337104,"274151322000095","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,696767.8,696767.8,22734,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337139,464876.00
