ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 00:45,2,0.000,ALERT,213.06,302.37,59.959,1462337104,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.98,0.0,0.0,0.000,381434.8,381434.8,29375,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337141,464877.00
05/04/2016 00:45,2,0.000,ALERT,212.83,300.87,59.949,1462337104,"201051344001025","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,395148.9,395148.9,33895,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337143,464878.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.98,59.954,1462337104,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,392129.4,392129.4,29297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337144,464879.00
05/04/2016 00:45,2,0.000,ALERT,213.74,302.68,59.949,1462337104,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,390585.4,390585.4,28893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337146,464880.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.07,59.944,1462337104,"201051344000685","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,397051.6,397051.6,33725,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337148,464881.00
05/04/2016 00:45,2,0.000,ALERT,213.06,301.17,59.959,1462337104,"201051344000917","219011344069620",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,393999.0,393999.0,33724,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337150,464882.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.07,59.928,1462337104,"201051344001145","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,399203.3,399203.3,33585,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337152,464883.00
05/04/2016 00:45,2,0.000,ALERT,213.06,300.87,59.965,1462337104,"201051344000651","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,391275.6,391275.6,33948,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337154,464884.00
05/04/2016 00:45,2,0.000,ALERT,211.93,300.87,59.954,1462337104,"274151322000088","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,640034.8,640034.8,22506,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337156,464885.00
05/04/2016 00:45,2,0.000,ALERT,212.83,300.27,59.938,1462337104,"274151322000068","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,536562.0,536562.0,23936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337157,464886.00
05/04/2016 00:45,2,0.000,ALERT,212.61,301.77,59.959,1462337104,"201051344001135","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,387499.3,387499.3,33899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337159,464887.00
05/04/2016 00:45,2,0.000,ALERT,213.06,303.58,59.959,1462337104,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,395559.8,395559.8,29337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337161,464888.00
05/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.959,1462337104,"201051344001203","219011344069620",0.00,7.00,0,299.97,306.58,0.0,0.0,0.000,394205.3,394205.3,33905,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337163,464889.00
05/04/2016 00:45,2,0.000,ALERT,212.16,301.47,59.959,1462337104,"274151322000054","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,653976.1,653976.1,22533,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337165,464890.00
05/04/2016 00:45,2,0.000,ALERT,213.51,302.68,59.954,1462337104,"201051344000867","219011344069620",0.00,7.70,0,301.47,306.28,0.0,0.0,0.000,383414.7,383414.7,29340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337166,464891.00
05/04/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1462337104,"201051344001093","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,392959.8,392959.8,33776,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337168,464892.00
05/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.965,1462337104,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,398850.0,398850.0,28724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337170,464893.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1462337104,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,391276.0,391276.0,29028,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337172,464894.00
05/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1462337104,"201051344000569","219011344069620",0.00,7.30,0,302.37,307.18,0.0,0.0,0.000,400094.3,400094.3,28661,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337174,464895.00
05/04/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1462337104,"201051344000983","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,391720.4,391720.4,29126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337176,464896.00
05/04/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1462337104,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,386330.8,386330.8,29395,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462337177,464897.00
05/04/2016 00:45,2,0.000,ALERT,213.74,303.28,59.970,1462337104,"201051344000576","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,393182.8,393182.8,28804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337179,464898.00
05/04/2016 00:45,2,0.000,ALERT,212.38,300.87,59.965,1462337104,"274151322000087","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,627927.6,627927.6,22615,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462337181,464899.00
05/04/2016 01:00,2,0.000,ALERT,213.74,303.58,59.981,1462338003,"201051344000645","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,392821.0,392821.0,28946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338005,464900.00
05/04/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1462338003,"274151322000085","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,656365.8,656365.8,22547,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338007,464901.00
05/04/2016 01:00,2,0.000,ALERT,213.96,303.28,59.975,1462338003,"201051344000633","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,383759.2,383759.2,29412,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338009,464902.00
05/04/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1462338003,"201051344000469","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,385056.0,385056.0,29357,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338011,464903.00
05/04/2016 01:00,2,0.000,ALERT,212.61,302.68,59.944,1462338003,"201051344000646","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,389080.4,389080.4,33918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338012,464904.00
05/04/2016 01:00,2,0.000,ALERT,211.70,301.17,59.970,1462338003,"274151322000052","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,667408.8,667408.8,22767,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338014,464905.00
05/04/2016 01:00,2,0.000,ALERT,212.83,302.37,60.023,1462338003,"201051344000585","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,395286.7,395286.7,33921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338016,464906.00
05/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.949,1462338003,"201051344001230","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,392799.5,392799.5,33713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338018,464907.00
05/04/2016 01:00,2,0.000,ALERT,213.29,303.28,60.002,1462338003,"201051344000582","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,386364.1,386364.1,33887,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338020,464908.00
05/04/2016 01:00,2,0.000,ALERT,212.38,302.37,60.002,1462338003,"201051344000955","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,398224.5,398224.5,33826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338021,464909.00
05/04/2016 01:00,2,0.000,ALERT,211.93,300.57,59.996,1462338003,"274151322000094","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,536815.1,536815.1,23732,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338023,464910.00
05/04/2016 01:00,2,0.000,ALERT,213.29,304.18,60.039,1462338003,"201051344000579","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,398771.8,398771.8,9432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338025,464911.00
05/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.996,1462338003,"201051344000890","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,395383.2,395383.2,33847,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338027,464912.00
05/04/2016 01:00,2,0.000,ALERT,213.06,302.68,60.023,1462338003,"201051344000438","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,397537.9,397537.9,33852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338029,464913.00
05/04/2016 01:00,2,0.000,ALERT,213.06,301.77,60.007,1462338003,"201051344000417","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,390453.2,390453.2,34007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338031,464914.00
05/04/2016 01:00,2,0.000,ALERT,212.16,302.07,60.002,1462338003,"274151322000083","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,661459.8,661459.8,22832,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338032,464915.00
05/04/2016 01:00,2,0.000,ALERT,212.61,301.17,60.002,1462338003,"274151322000076","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,703904.5,703904.5,22831,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338034,464916.00
05/04/2016 01:00,2,0.000,ALERT,213.29,304.48,60.002,1462338003,"201051344000868","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,384105.3,384105.3,29083,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338036,464917.00
05/04/2016 01:00,2,0.000,ALERT,211.93,302.37,59.991,1462338003,"274151322000095","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,696767.8,696767.8,22736,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338038,464918.00
05/04/2016 01:00,2,0.000,ALERT,213.06,303.58,59.996,1462338003,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.78,0.0,0.0,0.000,381434.8,381434.8,29377,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338040,464919.00
05/04/2016 01:00,2,0.000,ALERT,212.83,302.07,59.996,1462338003,"201051344001025","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,395148.9,395148.9,33897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338042,464920.00
05/04/2016 01:00,2,0.000,ALERT,213.29,303.88,59.996,1462338003,"201051344000458","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,392129.4,392129.4,29299,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338043,464921.00
05/04/2016 01:00,2,0.000,ALERT,213.96,303.58,59.996,1462338003,"201051344000853","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,390585.4,390585.4,28895,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338045,464922.00
05/04/2016 01:00,2,0.000,ALERT,213.06,302.37,59.959,1462338003,"201051344000685","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,397051.6,397051.6,33727,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338047,464923.00
05/04/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1462338003,"201051344000917","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,393999.0,393999.0,33726,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338049,464924.00
05/04/2016 01:00,2,0.000,ALERT,213.06,302.68,60.002,1462338003,"201051344001145","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,399203.3,399203.3,33587,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338050,464925.00
05/04/2016 01:00,2,0.000,ALERT,213.06,301.77,59.996,1462338003,"201051344000651","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,391275.6,391275.6,33950,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338052,464926.00
05/04/2016 01:00,2,0.000,ALERT,211.93,301.77,59.975,1462338003,"274151322000088","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,640034.8,640034.8,22508,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338054,464927.00
05/04/2016 01:00,2,0.000,ALERT,213.06,300.57,59.986,1462338003,"274151322000068","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,536562.0,536562.0,23938,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338056,464928.00
05/04/2016 01:00,2,0.000,ALERT,212.38,302.37,59.991,1462338003,"201051344001135","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,387499.3,387499.3,33901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338058,464929.00
05/04/2016 01:00,2,0.000,ALERT,213.06,304.18,59.996,1462338003,"201051344000594","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,395559.8,395559.8,29339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338060,464930.00
05/04/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1462338003,"201051344001203","219011344069620",0.00,7.00,0,299.97,305.68,0.0,0.0,0.000,394205.3,394205.3,33907,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338062,464931.00
05/04/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1462338003,"274151322000054","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,653976.1,653976.1,22535,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338064,464932.00
05/04/2016 01:00,2,0.000,ALERT,213.74,303.58,59.949,1462338003,"201051344000867","219011344069620",0.00,7.70,0,300.27,305.68,0.0,0.0,0.000,383414.7,383414.7,29342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338065,464933.00
05/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1462338003,"201051344001093","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,392959.8,392959.8,33778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338067,464934.00
05/04/2016 01:00,2,0.000,ALERT,213.29,303.58,59.949,1462338003,"201051344000900","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,398850.0,398850.0,28726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338069,464935.00
05/04/2016 01:00,2,0.000,ALERT,213.74,303.28,60.007,1462338003,"201051344000648","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,391276.0,391276.0,29030,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338071,464936.00
05/04/2016 01:00,2,0.000,ALERT,213.51,304.78,59.981,1462338003,"201051344000569","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,400094.3,400094.3,28663,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338073,464937.00
05/04/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1462338003,"201051344000983","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,391720.4,391720.4,29128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338074,464938.00
05/04/2016 01:00,2,0.000,ALERT,213.51,303.88,59.965,1462338003,"201051344001158","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,386330.8,386330.8,29397,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338076,464939.00
05/04/2016 01:00,2,0.000,ALERT,213.96,304.48,59.928,1462338003,"201051344000576","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,393182.8,393182.8,28806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338078,464940.00
05/04/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1462338003,"274151322000087","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,627927.6,627927.6,22617,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338080,464941.00
05/04/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1462338903,"201051344000645","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,392821.0,392821.0,28948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338905,464942.00
05/04/2016 01:15,2,0.000,ALERT,212.16,301.47,59.938,1462338903,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,656365.8,656365.8,22549,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338907,464943.00
05/04/2016 01:15,2,0.000,ALERT,213.96,303.58,60.002,1462338903,"201051344000633","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,383759.2,383759.2,29414,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338909,464944.00
05/04/2016 01:15,2,0.000,ALERT,213.29,303.88,59.991,1462338903,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,385056.0,385056.0,29359,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338911,464945.00
05/04/2016 01:15,2,0.000,ALERT,212.61,302.98,59.975,1462338903,"201051344000646","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,389080.4,389080.4,33920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338913,464946.00
05/04/2016 01:15,2,0.000,ALERT,212.16,301.17,59.970,1462338903,"274151322000052","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,667408.8,667408.8,22769,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338914,464947.00
05/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.954,1462338903,"201051344000585","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,395286.7,395286.7,33923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338916,464948.00
05/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1462338903,"201051344001230","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,392799.5,392799.5,33715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338918,464949.00
05/04/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1462338903,"201051344000582","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,386364.1,386364.1,33889,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338920,464950.00
05/04/2016 01:15,2,0.000,ALERT,212.61,303.28,59.981,1462338903,"201051344000955","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,398224.5,398224.5,33828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338922,464951.00
05/04/2016 01:15,2,0.000,ALERT,212.38,301.47,59.981,1462338903,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,536815.1,536815.1,23734,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338924,464952.00
05/04/2016 01:15,2,0.000,ALERT,213.29,304.78,59.981,1462338903,"201051344000579","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,398771.8,398771.8,9434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338926,464953.00
05/04/2016 01:15,2,0.000,ALERT,212.83,303.88,59.986,1462338903,"201051344000890","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,395383.2,395383.2,33849,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338928,464954.00
05/04/2016 01:15,2,0.000,ALERT,213.06,303.28,59.986,1462338903,"201051344000438","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,397537.9,397537.9,33854,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338930,464955.00
05/04/2016 01:15,2,0.000,ALERT,213.29,302.98,60.028,1462338903,"201051344000417","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,390453.2,390453.2,34009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338931,464956.00
05/04/2016 01:15,2,0.000,ALERT,212.38,302.37,60.012,1462338903,"274151322000083","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,661459.8,661459.8,22834,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338933,464957.00
05/04/2016 01:15,2,0.000,ALERT,212.83,302.07,59.986,1462338903,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,703904.5,703904.5,22833,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338935,464958.00
05/04/2016 01:15,2,0.000,ALERT,213.51,305.08,59.991,1462338903,"201051344000868","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,384105.3,384105.3,29085,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338937,464959.00
05/04/2016 01:15,2,0.000,ALERT,212.38,302.98,59.981,1462338903,"274151322000095","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,696767.8,696767.8,22738,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338939,464960.00
05/04/2016 01:15,2,0.000,ALERT,213.29,304.18,59.965,1462338903,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,381434.8,381434.8,29379,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338941,464961.00
05/04/2016 01:15,2,0.000,ALERT,212.83,302.68,59.986,1462338903,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,395148.9,395148.9,33899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338942,464962.00
05/04/2016 01:15,2,0.000,ALERT,213.29,304.48,60.007,1462338903,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,392129.4,392129.4,29301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338944,464963.00
05/04/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1462338903,"201051344000853","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,390585.4,390585.4,28897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338946,464964.00
05/04/2016 01:15,2,0.000,ALERT,213.29,302.98,60.002,1462338903,"201051344000685","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,397051.6,397051.6,33729,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338948,464965.00
05/04/2016 01:15,2,0.000,ALERT,213.06,302.68,59.959,1462338903,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,393999.0,393999.0,33728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338950,464966.00
05/04/2016 01:15,2,0.000,ALERT,213.29,303.28,59.959,1462338903,"201051344001145","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,399203.3,399203.3,33589,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338951,464967.00
05/04/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1462338903,"201051344000651","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,391275.6,391275.6,33952,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338953,464968.00
05/04/2016 01:15,2,0.000,ALERT,211.93,301.47,59.986,1462338903,"274151322000088","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,640034.8,640034.8,22510,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338955,464969.00
05/04/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1462338903,"274151322000068","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,536562.0,536562.0,23940,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338957,464970.00
05/04/2016 01:15,2,0.000,ALERT,212.61,303.28,60.023,1462338903,"201051344001135","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,387499.3,387499.3,33903,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338958,464971.00
05/04/2016 01:15,2,0.000,ALERT,213.06,304.78,59.981,1462338903,"201051344000594","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,395559.8,395559.8,29341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338960,464972.00
05/04/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1462338903,"201051344001203","219011344069620",0.00,7.00,0,300.57,306.28,0.0,0.0,0.000,394205.3,394205.3,33909,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338962,464973.00
05/04/2016 01:15,2,0.000,ALERT,212.16,302.07,59.986,1462338903,"274151322000054","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,653976.1,653976.1,22537,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338964,464974.00
05/04/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1462338903,"201051344000867","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,383414.7,383414.7,29344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338966,464975.00
05/04/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1462338903,"201051344001093","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,392959.8,392959.8,33780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338968,464976.00
05/04/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1462338903,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,398850.0,398850.0,28728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338970,464977.00
05/04/2016 01:15,2,0.000,ALERT,213.51,303.58,59.981,1462338903,"201051344000648","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,391276.0,391276.0,29032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338971,464978.00
05/04/2016 01:15,2,0.000,ALERT,213.51,304.78,59.970,1462338903,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,400094.3,400094.3,28665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338973,464979.00
05/04/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1462338903,"201051344000983","219011344069620",0.00,7.70,0,302.37,305.98,0.0,0.0,0.000,391720.4,391720.4,29130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338975,464980.00
05/04/2016 01:15,2,0.000,ALERT,213.51,304.18,60.012,1462338903,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,386330.8,386330.8,29399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462338977,464981.00
05/04/2016 01:15,2,0.000,ALERT,213.96,304.78,59.975,1462338903,"201051344000576","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,393182.8,393182.8,28808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338979,464982.00
05/04/2016 01:15,2,0.000,ALERT,212.61,301.17,59.986,1462338903,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,627927.6,627927.6,22619,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462338980,464983.00
05/04/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1462339803,"201051344000645","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,392821.0,392821.0,28950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339805,464984.00
05/04/2016 01:30,2,0.000,ALERT,212.16,301.17,59.975,1462339803,"274151322000085","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,656365.8,656365.8,22551,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339807,464985.00
05/04/2016 01:30,2,0.000,ALERT,213.74,303.28,59.981,1462339803,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,383759.2,383759.2,29416,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339809,464986.00
05/04/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1462339803,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,385056.0,385056.0,29361,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339810,464987.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.68,59.981,1462339803,"201051344000646","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,389080.4,389080.4,33922,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339812,464988.00
05/04/2016 01:30,2,0.000,ALERT,211.93,302.37,59.975,1462339803,"274151322000052","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,667408.8,667408.8,22771,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339814,464989.00
05/04/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1462339803,"201051344000585","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,395286.7,395286.7,33925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339816,464990.00
05/04/2016 01:30,2,0.000,ALERT,212.83,303.28,59.981,1462339803,"201051344001230","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,392799.5,392799.5,33717,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339818,464991.00
05/04/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1462339803,"201051344000582","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,386364.1,386364.1,33891,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339820,464992.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.68,59.970,1462339803,"201051344000955","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,398224.5,398224.5,33830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339821,464993.00
05/04/2016 01:30,2,0.000,ALERT,212.16,300.87,59.970,1462339803,"274151322000094","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,536815.1,536815.1,23736,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339823,464994.00
05/04/2016 01:30,2,0.000,ALERT,213.06,303.88,59.975,1462339803,"201051344000579","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,398771.8,398771.8,9436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339825,464995.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.98,59.986,1462339803,"201051344000890","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,395383.2,395383.2,33851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339827,464996.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1462339803,"201051344000438","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,397537.9,397537.9,33856,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339829,464997.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1462339803,"201051344000417","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,390453.2,390453.2,34011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339830,464998.00
05/04/2016 01:30,2,0.000,ALERT,212.16,301.47,59.975,1462339803,"274151322000083","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,661459.8,661459.8,22836,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339832,464999.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.07,59.986,1462339803,"274151322000076","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,703904.5,703904.5,22835,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339834,465000.00
05/04/2016 01:30,2,0.000,ALERT,213.06,304.18,59.981,1462339803,"201051344000868","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,384105.3,384105.3,29087,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339836,465001.00
05/04/2016 01:30,2,0.000,ALERT,212.16,302.98,59.970,1462339803,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,696767.8,696767.8,22740,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339838,465002.00
05/04/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1462339803,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.68,0.0,0.0,0.000,381434.8,381434.8,29381,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339840,465003.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.07,59.981,1462339803,"201051344001025","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,395148.9,395148.9,33901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339842,465004.00
05/04/2016 01:30,2,0.000,ALERT,212.83,303.58,59.938,1462339803,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.58,0.0,0.0,0.000,392129.4,392129.4,29303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339843,465005.00
05/04/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1462339803,"201051344000853","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,390585.4,390585.4,28899,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339845,465006.00
05/04/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1462339803,"201051344000685","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,397051.6,397051.6,33731,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339847,465007.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1462339803,"201051344000917","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,393999.0,393999.0,33730,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339849,465008.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.68,59.981,1462339803,"201051344001145","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,399203.3,399203.3,33591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339851,465009.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.07,59.933,1462339803,"201051344000651","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,391275.6,391275.6,33954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339852,465010.00
05/04/2016 01:30,2,0.000,ALERT,211.70,301.77,60.002,1462339803,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,640034.8,640034.8,22512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339854,465011.00
05/04/2016 01:30,2,0.000,ALERT,212.83,301.17,59.965,1462339803,"274151322000068","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,536562.0,536562.0,23942,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339856,465012.00
05/04/2016 01:30,2,0.000,ALERT,212.61,302.98,60.012,1462339803,"201051344001135","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,387499.3,387499.3,33905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339858,465013.00
05/04/2016 01:30,2,0.000,ALERT,212.83,303.88,60.002,1462339803,"201051344000594","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,395559.8,395559.8,29343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339859,465014.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1462339803,"201051344001203","219011344069620",0.00,7.00,0,301.17,306.58,0.0,0.0,0.000,394205.3,394205.3,33911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339861,465015.00
05/04/2016 01:30,2,0.000,ALERT,211.93,301.47,59.965,1462339803,"274151322000054","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,653976.1,653976.1,22539,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339863,465016.00
05/04/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1462339803,"201051344000867","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,383414.7,383414.7,29346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339865,465017.00
05/04/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1462339803,"201051344001093","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,392959.8,392959.8,33782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339867,465018.00
05/04/2016 01:30,2,0.000,ALERT,212.83,303.28,59.991,1462339803,"201051344000900","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,398850.0,398850.0,28730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339868,465019.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1462339803,"201051344000648","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,391276.0,391276.0,29034,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339870,465020.00
05/04/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1462339803,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,400094.3,400094.3,28667,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339872,465021.00
