ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 01:30,2,0.000,ALERT,213.06,303.58,59.959,1462339803,"201051344000983","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,391720.4,391720.4,29132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339874,465022.00
05/04/2016 01:30,2,0.000,ALERT,213.06,302.98,59.959,1462339803,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,386330.8,386330.8,29401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339876,465023.00
05/04/2016 01:30,2,0.000,ALERT,213.51,303.58,60.002,1462339803,"201051344000576","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,393182.8,393182.8,28810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462339878,465024.00
05/04/2016 01:30,2,0.000,ALERT,212.16,300.27,59.949,1462339803,"274151322000087","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,627927.6,627927.6,22621,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462339879,465025.00
05/04/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1462340704,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,392821.0,392821.0,28952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340706,465026.00
05/04/2016 01:45,2,0.000,ALERT,212.38,301.17,60.018,1462340704,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,656365.8,656365.8,22553,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340707,465027.00
05/04/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1462340704,"201051344000633","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,383759.2,383759.2,29418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340709,465028.00
05/04/2016 01:45,2,0.000,ALERT,213.06,303.58,59.986,1462340704,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,385056.0,385056.0,29363,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340711,465029.00
05/04/2016 01:45,2,0.000,ALERT,212.38,302.68,60.023,1462340704,"201051344000646","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,389080.4,389080.4,33924,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340713,465030.00
05/04/2016 01:45,2,0.000,ALERT,211.93,301.47,59.991,1462340704,"274151322000052","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,667408.8,667408.8,22773,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340715,465031.00
05/04/2016 01:45,2,0.000,ALERT,212.83,302.68,59.991,1462340704,"201051344000585","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,395286.7,395286.7,33927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340717,465032.00
05/04/2016 01:45,2,0.000,ALERT,212.61,302.98,59.965,1462340704,"201051344001230","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,392799.5,392799.5,33719,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340718,465033.00
05/04/2016 01:45,2,0.000,ALERT,213.06,302.98,59.996,1462340704,"201051344000582","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,386364.1,386364.1,33893,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340720,465034.00
05/04/2016 01:45,2,0.000,ALERT,212.38,302.07,59.970,1462340704,"201051344000955","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,398224.5,398224.5,33832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340722,465035.00
05/04/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1462340704,"274151322000094","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,536815.1,536815.1,23738,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340724,465036.00
05/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1462340704,"201051344000579","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,398771.8,398771.8,9438,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340726,465037.00
05/04/2016 01:45,2,0.000,ALERT,212.61,302.68,60.002,1462340704,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,395383.2,395383.2,33853,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340728,465038.00
05/04/2016 01:45,2,0.000,ALERT,212.83,302.37,60.018,1462340704,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,397537.9,397537.9,33858,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340729,465039.00
05/04/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1462340704,"201051344000417","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,390453.2,390453.2,34013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340731,465040.00
05/04/2016 01:45,2,0.000,ALERT,212.38,302.68,59.986,1462340704,"274151322000083","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,661459.8,661459.8,22838,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340733,465041.00
05/04/2016 01:45,2,0.000,ALERT,212.83,301.17,59.981,1462340704,"274151322000076","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,703904.5,703904.5,22837,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340735,465042.00
05/04/2016 01:45,2,0.000,ALERT,212.83,304.18,59.986,1462340704,"201051344000868","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,384105.3,384105.3,29089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340737,465043.00
05/04/2016 01:45,2,0.000,ALERT,212.16,302.98,59.996,1462340704,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,696767.8,696767.8,22742,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340739,465044.00
05/04/2016 01:45,2,0.000,ALERT,212.83,303.28,59.991,1462340704,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,381434.8,381434.8,29383,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340740,465045.00
05/04/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1462340704,"201051344001025","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,395148.9,395148.9,33903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340742,465046.00
05/04/2016 01:45,2,0.000,ALERT,213.06,303.88,59.991,1462340704,"201051344000458","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,392129.4,392129.4,29305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340744,465047.00
05/04/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1462340704,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,390585.4,390585.4,28901,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340746,465048.00
05/04/2016 01:45,2,0.000,ALERT,213.29,302.98,59.991,1462340704,"201051344000685","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,397051.6,397051.6,33733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340748,465049.00
05/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1462340704,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,393999.0,393999.0,33732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340749,465050.00
05/04/2016 01:45,2,0.000,ALERT,212.83,302.68,59.975,1462340704,"201051344001145","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,399203.3,399203.3,33593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340751,465051.00
05/04/2016 01:45,2,0.000,ALERT,212.83,301.77,60.002,1462340704,"201051344000651","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,391275.6,391275.6,33956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340753,465052.00
05/04/2016 01:45,2,0.000,ALERT,211.70,301.77,59.965,1462340704,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,640034.8,640034.8,22514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340755,465053.00
05/04/2016 01:45,2,0.000,ALERT,212.83,300.57,59.981,1462340704,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,536562.0,536562.0,23944,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340757,465054.00
05/04/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1462340704,"201051344001135","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,387499.3,387499.3,33907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340758,465055.00
05/04/2016 01:45,2,0.000,ALERT,212.61,303.88,59.991,1462340704,"201051344000594","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,395559.8,395559.8,29345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340760,465056.00
05/04/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1462340704,"201051344001203","219011344069620",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,394205.3,394205.3,33913,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340762,465057.00
05/04/2016 01:45,2,0.000,ALERT,212.16,301.77,60.023,1462340704,"274151322000054","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,653976.1,653976.1,22541,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340764,465058.00
05/04/2016 01:45,2,0.000,ALERT,213.29,303.28,59.938,1462340704,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,383414.7,383414.7,29348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340766,465059.00
05/04/2016 01:45,2,0.000,ALERT,212.83,302.68,59.959,1462340704,"201051344001093","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,392959.8,392959.8,33784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340768,465060.00
05/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.965,1462340704,"201051344000900","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,398850.0,398850.0,28732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340770,465061.00
05/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1462340704,"201051344000648","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,391276.0,391276.0,29036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340771,465062.00
05/04/2016 01:45,2,0.000,ALERT,213.06,303.88,59.928,1462340704,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,400094.3,400094.3,28669,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340773,465063.00
05/04/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1462340704,"201051344000983","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,391720.4,391720.4,29134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340775,465064.00
05/04/2016 01:45,2,0.000,ALERT,213.06,302.98,59.975,1462340704,"201051344001158","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,386330.8,386330.8,29403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462340777,465065.00
05/04/2016 01:45,2,0.000,ALERT,213.51,303.88,59.981,1462340704,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,393182.8,393182.8,28812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340779,465066.00
05/04/2016 01:45,2,0.000,ALERT,212.38,301.17,59.970,1462340704,"274151322000087","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,627927.6,627927.6,22623,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462340780,465067.00
05/04/2016 02:00,2,0.000,ALERT,213.96,304.48,59.986,1462341603,"201051344000645","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,392821.0,392821.0,28954,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341605,465068.00
05/04/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1462341603,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,656365.8,656365.8,22555,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341607,465069.00
05/04/2016 02:00,2,0.000,ALERT,214.19,304.48,59.981,1462341603,"201051344000633","219011344069620",0.00,7.00,0,299.67,305.68,0.0,0.0,0.000,383759.2,383759.2,29420,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341609,465070.00
05/04/2016 02:00,2,0.000,ALERT,213.51,304.78,59.986,1462341603,"201051344000469","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,385056.0,385056.0,29365,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341611,465071.00
05/04/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1462341603,"201051344000646","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,389080.4,389080.4,33926,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341613,465072.00
05/04/2016 02:00,2,0.000,ALERT,212.38,302.37,59.975,1462341603,"274151322000052","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,667408.8,667408.8,22775,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341615,465073.00
05/04/2016 02:00,2,0.000,ALERT,213.29,303.58,59.949,1462341603,"201051344000585","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,395286.7,395286.7,33929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341616,465074.00
05/04/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1462341603,"201051344001230","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,392799.5,392799.5,33721,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341618,465075.00
05/04/2016 02:00,2,0.000,ALERT,213.74,304.48,59.975,1462341603,"201051344000582","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,386364.1,386364.1,33895,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341620,465076.00
05/04/2016 02:00,2,0.000,ALERT,212.83,303.28,59.970,1462341603,"201051344000955","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,398224.5,398224.5,33834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341622,465077.00
05/04/2016 02:00,2,0.000,ALERT,212.61,301.77,59.975,1462341603,"274151322000094","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,536815.1,536815.1,23740,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341624,465078.00
05/04/2016 02:00,2,0.000,ALERT,213.74,305.38,59.975,1462341603,"201051344000579","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,398771.8,398771.8,9440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341626,465079.00
05/04/2016 02:00,2,0.000,ALERT,213.06,303.88,59.975,1462341603,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,395383.2,395383.2,33855,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341628,465080.00
05/04/2016 02:00,2,0.000,ALERT,213.29,303.28,59.938,1462341603,"201051344000438","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,397537.9,397537.9,33860,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341629,465081.00
05/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1462341603,"201051344000417","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,390453.2,390453.2,34015,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341631,465082.00
05/04/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1462341603,"274151322000083","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,661459.8,661459.8,22840,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341633,465083.00
05/04/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1462341603,"274151322000076","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,703904.5,703904.5,22839,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341635,465084.00
05/04/2016 02:00,2,0.000,ALERT,213.51,305.68,59.996,1462341603,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,384105.3,384105.3,29091,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341637,465085.00
05/04/2016 02:00,2,0.000,ALERT,212.61,303.28,59.970,1462341603,"274151322000095","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,696767.8,696767.8,22744,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341639,465086.00
05/04/2016 02:00,2,0.000,ALERT,213.51,305.08,59.981,1462341603,"201051344000988","219011344069620",0.00,7.30,0,298.77,305.68,0.0,0.0,0.000,381434.8,381434.8,29385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341640,465087.00
05/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1462341603,"201051344001025","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,395148.9,395148.9,33905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341642,465088.00
05/04/2016 02:00,2,0.000,ALERT,213.51,305.08,59.959,1462341603,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.88,0.0,0.0,0.000,392129.4,392129.4,29307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341644,465089.00
05/04/2016 02:00,2,0.000,ALERT,214.19,304.78,59.970,1462341603,"201051344000853","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,390585.4,390585.4,28903,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341646,465090.00
05/04/2016 02:00,2,0.000,ALERT,213.51,303.58,59.959,1462341603,"201051344000685","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,397051.6,397051.6,33735,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341648,465091.00
05/04/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1462341603,"201051344000917","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,393999.0,393999.0,33734,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341649,465092.00
05/04/2016 02:00,2,0.000,ALERT,213.29,303.58,59.965,1462341603,"201051344001145","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,399203.3,399203.3,33595,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341651,465093.00
05/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1462341603,"201051344000651","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,391275.6,391275.6,33958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341653,465094.00
05/04/2016 02:00,2,0.000,ALERT,211.93,302.37,59.981,1462341603,"274151322000088","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,640034.8,640034.8,22516,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341655,465095.00
05/04/2016 02:00,2,0.000,ALERT,213.29,302.07,59.965,1462341603,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,536562.0,536562.0,23946,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341657,465096.00
05/04/2016 02:00,2,0.000,ALERT,212.83,303.28,59.959,1462341603,"201051344001135","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,387499.3,387499.3,33909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341658,465097.00
05/04/2016 02:00,2,0.000,ALERT,213.29,305.38,59.928,1462341603,"201051344000594","219011344069620",0.00,7.00,0,301.17,306.58,0.0,0.0,0.000,395559.8,395559.8,29347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341660,465098.00
05/04/2016 02:00,2,0.000,ALERT,213.29,303.28,60.012,1462341603,"201051344001203","219011344069620",0.00,7.00,0,300.57,306.58,0.0,0.0,0.000,394205.3,394205.3,33915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341662,465099.00
05/04/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1462341603,"274151322000054","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,653976.1,653976.1,22543,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341664,465100.00
05/04/2016 02:00,2,0.000,ALERT,213.96,304.78,59.922,1462341603,"201051344000867","219011344069620",0.00,7.70,0,300.87,306.58,0.0,0.0,0.000,383414.7,383414.7,29350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341666,465101.00
05/04/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1462341603,"201051344001093","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,392959.8,392959.8,33786,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341667,465102.00
05/04/2016 02:00,2,0.000,ALERT,213.51,304.78,59.965,1462341603,"201051344000900","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,398850.0,398850.0,28734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341669,465103.00
05/04/2016 02:00,2,0.000,ALERT,213.74,304.18,59.959,1462341603,"201051344000648","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,391276.0,391276.0,29038,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341671,465104.00
05/04/2016 02:00,2,0.000,ALERT,213.51,305.38,59.965,1462341603,"201051344000569","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,400094.3,400094.3,28671,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341673,465105.00
05/04/2016 02:00,2,0.000,ALERT,213.29,304.78,59.965,1462341603,"201051344000983","219011344069620",0.00,7.30,0,301.47,306.58,0.0,0.0,0.000,391720.4,391720.4,29136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341675,465106.00
05/04/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1462341603,"201051344001158","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,386330.8,386330.8,29405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341677,465107.00
05/04/2016 02:00,2,0.000,ALERT,213.96,305.08,59.970,1462341603,"201051344000576","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,393182.8,393182.8,28814,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462341679,465108.00
05/04/2016 02:00,2,0.000,ALERT,212.38,301.47,59.986,1462341603,"274151322000087","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,627927.6,627927.6,22625,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462341680,465109.00
05/04/2016 02:15,2,0.000,ALERT,213.29,303.28,59.975,1462342503,"201051344000645","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,392821.0,392821.0,28956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342505,465110.00
05/04/2016 02:15,2,0.000,ALERT,211.93,300.87,59.970,1462342503,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,656365.8,656365.8,22557,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342507,465111.00
05/04/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1462342503,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,383759.2,383759.2,29422,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342508,465112.00
05/04/2016 02:15,2,0.000,ALERT,213.06,303.28,59.996,1462342503,"201051344000469","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,385056.0,385056.0,29367,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342510,465113.00
05/04/2016 02:15,2,0.000,ALERT,212.38,302.07,59.981,1462342503,"201051344000646","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,389080.4,389080.4,33928,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342512,465114.00
05/04/2016 02:15,2,0.000,ALERT,211.70,300.87,59.928,1462342503,"274151322000052","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,667408.8,667408.8,22777,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342514,465115.00
05/04/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1462342503,"201051344000585","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,395286.7,395286.7,33931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342516,465116.00
05/04/2016 02:15,2,0.000,ALERT,212.38,302.68,59.975,1462342503,"201051344001230","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,392799.5,392799.5,33723,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342517,465117.00
05/04/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1462342503,"201051344000582","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,386364.1,386364.1,33897,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342519,465118.00
05/04/2016 02:15,2,0.000,ALERT,212.16,302.07,59.970,1462342503,"201051344000955","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,398224.5,398224.5,33836,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342521,465119.00
05/04/2016 02:15,2,0.000,ALERT,211.93,300.57,59.959,1462342503,"274151322000094","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,536815.1,536815.1,23742,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342523,465120.00
05/04/2016 02:15,2,0.000,ALERT,212.83,303.88,59.975,1462342503,"201051344000579","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,398771.8,398771.8,9442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342525,465121.00
05/04/2016 02:15,2,0.000,ALERT,212.38,302.37,59.970,1462342503,"201051344000890","219011344069620",0.00,7.30,0,301.47,306.58,0.0,0.0,0.000,395383.2,395383.2,33857,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342526,465122.00
05/04/2016 02:15,2,0.000,ALERT,212.61,302.37,59.970,1462342503,"201051344000438","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,397537.9,397537.9,33862,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342528,465123.00
05/04/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1462342503,"201051344000417","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,390453.2,390453.2,34017,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342530,465124.00
05/04/2016 02:15,2,0.000,ALERT,211.93,301.17,59.959,1462342503,"274151322000083","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,661459.8,661459.8,22842,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342532,465125.00
05/04/2016 02:15,2,0.000,ALERT,212.38,301.47,60.007,1462342503,"274151322000076","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,703904.5,703904.5,22841,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342534,465126.00
05/04/2016 02:15,2,0.000,ALERT,212.83,303.88,59.975,1462342503,"201051344000868","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,384105.3,384105.3,29093,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342535,465127.00
05/04/2016 02:15,2,0.000,ALERT,211.93,302.37,59.965,1462342503,"274151322000095","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,696767.8,696767.8,22746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342537,465128.00
05/04/2016 02:15,2,0.000,ALERT,212.61,303.28,59.981,1462342503,"201051344000988","219011344069620",0.00,7.30,0,299.67,306.28,0.0,0.0,0.000,381434.8,381434.8,29387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342539,465129.00
05/04/2016 02:15,2,0.000,ALERT,212.38,301.77,59.981,1462342503,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,395148.9,395148.9,33907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342541,465130.00
05/04/2016 02:15,2,0.000,ALERT,212.83,303.58,59.991,1462342503,"201051344000458","219011344069620",0.00,8.00,0,302.07,307.18,0.0,0.0,0.000,392129.4,392129.4,29309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342543,465131.00
05/04/2016 02:15,2,0.000,ALERT,213.51,303.28,59.986,1462342503,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,390585.4,390585.4,28905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342544,465132.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1462342503,"201051344000685","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,397051.6,397051.6,33737,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342546,465133.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.07,59.970,1462342503,"201051344000917","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,393999.0,393999.0,33736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342548,465134.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.68,60.012,1462342503,"201051344001145","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,399203.3,399203.3,33597,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342550,465135.00
05/04/2016 02:15,2,0.000,ALERT,212.61,301.47,59.970,1462342503,"201051344000651","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,391275.6,391275.6,33960,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342552,465136.00
05/04/2016 02:15,2,0.000,ALERT,211.48,300.87,59.975,1462342503,"274151322000088","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,640034.8,640034.8,22518,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342553,465137.00
05/04/2016 02:15,2,0.000,ALERT,212.61,300.57,59.981,1462342503,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,536562.0,536562.0,23948,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342555,465138.00
05/04/2016 02:15,2,0.000,ALERT,212.16,302.68,59.975,1462342503,"201051344001135","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,387499.3,387499.3,33911,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342557,465139.00
05/04/2016 02:15,2,0.000,ALERT,212.38,303.88,59.996,1462342503,"201051344000594","219011344069620",0.00,7.00,0,301.77,307.18,0.0,0.0,0.000,395559.8,395559.8,29349,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342559,465140.00
05/04/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1462342503,"201051344001203","219011344069620",0.00,7.00,0,300.87,306.88,0.0,0.0,0.000,394205.3,394205.3,33917,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342561,465141.00
05/04/2016 02:15,2,0.000,ALERT,211.48,301.47,59.970,1462342503,"274151322000054","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,653976.1,653976.1,22545,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342562,465142.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1462342503,"201051344000867","219011344069620",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,383414.7,383414.7,29352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342564,465143.00
05/04/2016 02:15,2,0.000,ALERT,212.38,302.07,59.965,1462342503,"201051344001093","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,392959.8,392959.8,33788,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342566,465144.00
05/04/2016 02:15,2,0.000,ALERT,212.61,303.28,59.981,1462342503,"201051344000900","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,398850.0,398850.0,28736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342568,465145.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1462342503,"201051344000648","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,391276.0,391276.0,29040,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342570,465146.00
05/04/2016 02:15,2,0.000,ALERT,212.83,303.88,59.970,1462342503,"201051344000569","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,400094.3,400094.3,28673,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462342572,465147.00
05/04/2016 02:15,2,0.000,ALERT,212.83,303.58,59.970,1462342503,"201051344000983","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,391720.4,391720.4,29138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342574,465148.00
05/04/2016 02:15,2,0.000,ALERT,212.83,302.98,59.970,1462342503,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,386330.8,386330.8,29407,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342576,465149.00
05/04/2016 02:15,2,0.000,ALERT,213.29,303.88,59.938,1462342503,"201051344000576","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,393182.8,393182.8,28816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342578,465150.00
05/04/2016 02:15,2,0.000,ALERT,211.93,300.87,59.965,1462342503,"274151322000087","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,627927.6,627927.6,22627,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462342579,465151.00
05/04/2016 02:30,2,0.000,ALERT,213.51,303.58,60.007,1462343403,"201051344000645","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,392821.0,392821.0,28958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343405,465152.00
05/04/2016 02:30,2,0.000,ALERT,212.38,302.37,59.965,1462343403,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,656365.8,656365.8,22559,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343407,465153.00
05/04/2016 02:30,2,0.000,ALERT,213.74,303.28,59.959,1462343403,"201051344000633","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,383759.2,383759.2,29424,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343409,465154.00
05/04/2016 02:30,2,0.000,ALERT,213.06,303.28,59.965,1462343403,"201051344000469","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,385056.0,385056.0,29369,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343411,465155.00
05/04/2016 02:30,2,0.000,ALERT,212.38,302.37,59.959,1462343403,"201051344000646","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,389080.4,389080.4,33930,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343412,465156.00
05/04/2016 02:30,2,0.000,ALERT,211.93,301.77,59.959,1462343403,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,667408.8,667408.8,22779,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343414,465157.00
05/04/2016 02:30,2,0.000,ALERT,212.83,302.68,59.965,1462343403,"201051344000585","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,395286.7,395286.7,33933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343416,465158.00
05/04/2016 02:30,2,0.000,ALERT,212.61,302.68,59.959,1462343403,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,392799.5,392799.5,33725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343418,465159.00
05/04/2016 02:30,2,0.000,ALERT,213.06,302.98,59.970,1462343403,"201051344000582","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,386364.1,386364.1,33899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343420,465160.00
05/04/2016 02:30,2,0.000,ALERT,212.16,302.07,59.965,1462343403,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,398224.5,398224.5,33838,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343421,465161.00
05/04/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1462343403,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.37,0.0,0.0,0.000,536815.1,536815.1,23744,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343423,465162.00
05/04/2016 02:30,2,0.000,ALERT,212.83,304.18,59.970,1462343403,"201051344000579","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,398771.8,398771.8,9444,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343425,465163.00
05/04/2016 02:30,2,0.000,ALERT,212.38,302.68,59.981,1462343403,"201051344000890","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,395383.2,395383.2,33859,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343427,465164.00
05/04/2016 02:30,2,0.000,ALERT,212.83,302.37,60.023,1462343403,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,397537.9,397537.9,33864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343429,465165.00
05/04/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1462343403,"201051344000417","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,390453.2,390453.2,34019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343431,465166.00
