ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 02:30,2,0.000,ALERT,212.16,302.37,59.975,1462343403,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,661459.8,661459.8,22844,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343432,465167.00
05/04/2016 02:30,2,0.000,ALERT,212.61,302.07,59.981,1462343403,"274151322000076","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,703904.5,703904.5,22843,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343434,465168.00
05/04/2016 02:30,2,0.000,ALERT,212.83,304.18,59.975,1462343403,"201051344000868","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,384105.3,384105.3,29095,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343436,465169.00
05/04/2016 02:30,2,0.000,ALERT,211.93,302.68,60.007,1462343403,"274151322000095","219011344069620",0.00,7.00,0,300.87,303.88,0.0,0.0,0.000,696767.8,696767.8,22748,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343438,465170.00
05/04/2016 02:30,2,0.000,ALERT,212.83,303.28,59.975,1462343403,"201051344000988","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,381434.8,381434.8,29389,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343440,465171.00
05/04/2016 02:30,2,0.000,ALERT,212.38,301.77,59.981,1462343403,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,395148.9,395148.9,33909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343442,465172.00
05/04/2016 02:30,2,0.000,ALERT,212.83,303.88,60.023,1462343403,"201051344000458","219011344069620",0.00,8.00,0,301.47,305.68,0.0,0.0,0.000,392129.4,392129.4,29311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343443,465173.00
05/04/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1462343403,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,390585.4,390585.4,28907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343445,465174.00
05/04/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1462343403,"201051344000685","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,397051.6,397051.6,33739,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343447,465175.00
05/04/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1462343403,"201051344000917","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,393999.0,393999.0,33738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343449,465176.00
05/04/2016 02:30,2,0.000,ALERT,212.83,302.37,60.002,1462343403,"201051344001145","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,399203.3,399203.3,33599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343451,465177.00
05/04/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1462343403,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,391275.6,391275.6,33962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343452,465178.00
05/04/2016 02:30,2,0.000,ALERT,211.70,302.07,59.975,1462343403,"274151322000088","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,640034.8,640034.8,22520,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343454,465179.00
05/04/2016 02:30,2,0.000,ALERT,212.83,301.47,59.975,1462343403,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.37,0.0,0.0,0.000,536562.0,536562.0,23950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343456,465180.00
05/04/2016 02:30,2,0.000,ALERT,212.38,302.37,59.970,1462343403,"201051344001135","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,387499.3,387499.3,33913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343458,465181.00
05/04/2016 02:30,2,0.000,ALERT,212.83,304.18,59.975,1462343403,"201051344000594","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,395559.8,395559.8,29351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343460,465182.00
05/04/2016 02:30,2,0.000,ALERT,212.61,302.07,59.975,1462343403,"201051344001203","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,394205.3,394205.3,33919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343461,465183.00
05/04/2016 02:30,2,0.000,ALERT,211.93,302.07,59.970,1462343403,"274151322000054","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,653976.1,653976.1,22547,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343463,465184.00
05/04/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1462343403,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,383414.7,383414.7,29354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343465,465185.00
05/04/2016 02:30,2,0.000,ALERT,212.38,302.07,59.991,1462343403,"201051344001093","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,392959.8,392959.8,33790,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462343467,465186.00
05/04/2016 02:30,2,0.000,ALERT,212.83,303.28,59.970,1462343403,"201051344000900","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,398850.0,398850.0,28738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343469,465187.00
05/04/2016 02:30,2,0.000,ALERT,213.06,302.98,60.012,1462343403,"201051344000648","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,391276.0,391276.0,29042,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343470,465188.00
05/04/2016 02:30,2,0.000,ALERT,213.06,303.88,59.970,1462343403,"201051344000569","219011344069620",0.00,7.00,0,302.37,305.98,0.0,0.0,0.000,400094.3,400094.3,28675,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343472,465189.00
05/04/2016 02:30,2,0.000,ALERT,212.83,303.58,60.002,1462343403,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,391720.4,391720.4,29140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343474,465190.00
05/04/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1462343403,"201051344001158","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,386330.8,386330.8,29409,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343476,465191.00
05/04/2016 02:30,2,0.000,ALERT,213.29,303.88,59.959,1462343403,"201051344000576","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,393182.8,393182.8,28818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343477,465192.00
05/04/2016 02:30,2,0.000,ALERT,211.93,300.87,59.965,1462343403,"274151322000087","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,627927.6,627927.6,22629,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462343479,465193.00
05/04/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1462344303,"201051344000645","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,392821.0,392821.0,28960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344305,465194.00
05/04/2016 02:45,2,0.000,ALERT,211.93,301.47,59.970,1462344303,"274151322000085","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,656365.8,656365.8,22561,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344307,465195.00
05/04/2016 02:45,2,0.000,ALERT,213.29,302.98,60.002,1462344303,"201051344000633","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,383759.2,383759.2,29426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344309,465196.00
05/04/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1462344303,"201051344000469","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,385056.0,385056.0,29371,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344311,465197.00
05/04/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1462344303,"201051344000646","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,389080.4,389080.4,33932,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344312,465198.00
05/04/2016 02:45,2,0.000,ALERT,211.48,302.07,59.975,1462344303,"274151322000052","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,667408.8,667408.8,22781,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344314,465199.00
05/04/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1462344303,"201051344000585","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,395286.7,395286.7,33935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344316,465200.00
05/04/2016 02:45,2,0.000,ALERT,212.38,302.37,60.023,1462344303,"201051344001230","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,392799.5,392799.5,33727,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344318,465201.00
05/04/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1462344303,"201051344000582","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,386364.1,386364.1,33901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344319,465202.00
05/04/2016 02:45,2,0.000,ALERT,211.93,302.07,59.970,1462344303,"201051344000955","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,398224.5,398224.5,33840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344321,465203.00
05/04/2016 02:45,2,0.000,ALERT,211.70,300.57,59.981,1462344303,"274151322000094","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,536815.1,536815.1,23746,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344323,465204.00
05/04/2016 02:45,2,0.000,ALERT,212.61,303.58,60.002,1462344303,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,398771.8,398771.8,9446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344325,465205.00
05/04/2016 02:45,2,0.000,ALERT,212.38,302.37,59.986,1462344303,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,395383.2,395383.2,33861,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344327,465206.00
05/04/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1462344303,"201051344000438","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,397537.9,397537.9,33866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344328,465207.00
05/04/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1462344303,"201051344000417","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,390453.2,390453.2,34021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344330,465208.00
05/04/2016 02:45,2,0.000,ALERT,211.93,301.17,60.007,1462344303,"274151322000083","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,661459.8,661459.8,22846,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344332,465209.00
05/04/2016 02:45,2,0.000,ALERT,212.38,301.77,60.002,1462344303,"274151322000076","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,703904.5,703904.5,22845,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344334,465210.00
05/04/2016 02:45,2,0.000,ALERT,212.38,303.58,59.986,1462344303,"201051344000868","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,384105.3,384105.3,29097,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344336,465211.00
05/04/2016 02:45,2,0.000,ALERT,211.70,302.07,59.965,1462344303,"274151322000095","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,696767.8,696767.8,22750,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344338,465212.00
05/04/2016 02:45,2,0.000,ALERT,212.16,302.68,59.986,1462344303,"201051344000988","219011344069620",0.00,7.00,0,298.47,305.08,0.0,0.0,0.000,381434.8,381434.8,29391,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344339,465213.00
05/04/2016 02:45,2,0.000,ALERT,212.16,300.87,59.991,1462344303,"201051344001025","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,395148.9,395148.9,33911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344341,465214.00
05/04/2016 02:45,2,0.000,ALERT,212.38,302.68,59.986,1462344303,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.98,0.0,0.0,0.000,392129.4,392129.4,29313,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344343,465215.00
05/04/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1462344303,"201051344000853","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,390585.4,390585.4,28909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344345,465216.00
05/04/2016 02:45,2,0.000,ALERT,212.61,301.47,59.986,1462344303,"201051344000685","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,397051.6,397051.6,33741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344346,465217.00
05/04/2016 02:45,2,0.000,ALERT,212.61,301.77,60.039,1462344303,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,393999.0,393999.0,33740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344348,465218.00
05/04/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1462344303,"201051344001145","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,399203.3,399203.3,33601,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344350,465219.00
05/04/2016 02:45,2,0.000,ALERT,212.61,301.17,59.991,1462344303,"201051344000651","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,391275.6,391275.6,33964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344352,465220.00
05/04/2016 02:45,2,0.000,ALERT,211.48,301.47,59.949,1462344303,"274151322000088","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,640034.8,640034.8,22522,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344354,465221.00
05/04/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1462344303,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,536562.0,536562.0,23952,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344356,465222.00
05/04/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1462344303,"201051344001135","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,387499.3,387499.3,33915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344357,465223.00
05/04/2016 02:45,2,0.000,ALERT,212.16,303.58,59.981,1462344303,"201051344000594","219011344069620",0.00,7.00,0,300.57,305.68,0.0,0.0,0.000,395559.8,395559.8,29353,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344359,465224.00
05/04/2016 02:45,2,0.000,ALERT,212.38,301.77,59.986,1462344303,"201051344001203","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,394205.3,394205.3,33921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344361,465225.00
05/04/2016 02:45,2,0.000,ALERT,211.70,301.47,59.981,1462344303,"274151322000054","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,653976.1,653976.1,22549,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344363,465226.00
05/04/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1462344303,"201051344000867","219011344069620",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,383414.7,383414.7,29356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344365,465227.00
05/04/2016 02:45,2,0.000,ALERT,212.61,302.07,60.028,1462344303,"201051344001093","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,392959.8,392959.8,33792,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344367,465228.00
05/04/2016 02:45,2,0.000,ALERT,212.61,303.28,59.986,1462344303,"201051344000900","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,398850.0,398850.0,28740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344368,465229.00
05/04/2016 02:45,2,0.000,ALERT,212.83,302.68,60.002,1462344303,"201051344000648","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,391276.0,391276.0,29044,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344370,465230.00
05/04/2016 02:45,2,0.000,ALERT,212.61,303.88,60.002,1462344303,"201051344000569","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,400094.3,400094.3,28677,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344372,465231.00
05/04/2016 02:45,2,0.000,ALERT,212.61,303.28,59.991,1462344303,"201051344000983","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,391720.4,391720.4,29142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344374,465232.00
05/04/2016 02:45,2,0.000,ALERT,212.61,302.68,59.944,1462344303,"201051344001158","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,386330.8,386330.8,29411,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344375,465233.00
05/04/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1462344303,"201051344000576","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,393182.8,393182.8,28820,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462344377,465234.00
05/04/2016 02:45,2,0.000,ALERT,211.93,300.27,59.975,1462344303,"274151322000087","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,627927.6,627927.6,22631,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462344379,465235.00
05/04/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1462345203,"201051344000645","219011344069620",0.00,7.00,0,289.45,305.08,0.0,0.0,0.000,392821.0,392821.0,28962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345205,465236.00
05/04/2016 03:00,2,0.000,ALERT,212.16,301.77,59.959,1462345203,"274151322000085","219011344069620",0.00,7.30,0,287.65,304.78,0.0,0.0,0.000,656365.8,656365.8,22563,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345207,465237.00
05/04/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1462345203,"201051344000633","219011344069620",0.00,6.70,0,287.65,304.48,0.0,0.0,0.000,383759.2,383759.2,29428,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345209,465238.00
05/04/2016 03:00,2,0.000,ALERT,213.06,302.98,59.959,1462345203,"201051344000469","219011344069620",0.00,6.00,0,288.25,304.48,0.0,0.0,0.000,385056.0,385056.0,29373,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345211,465239.00
05/04/2016 03:00,2,0.000,ALERT,212.38,302.07,59.965,1462345203,"201051344000646","219011344069620",0.00,6.70,0,287.95,303.58,0.0,0.0,0.000,389080.4,389080.4,33934,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345213,465240.00
05/04/2016 03:00,2,0.000,ALERT,211.70,301.77,59.965,1462345203,"274151322000052","219011344069620",0.00,7.30,0,287.35,305.08,0.0,0.0,0.000,667408.8,667408.8,22783,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345215,465241.00
05/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.959,1462345203,"201051344000585","219011344069620",0.00,6.70,0,287.95,303.58,0.0,0.0,0.000,395286.7,395286.7,33937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345216,465242.00
05/04/2016 03:00,2,0.000,ALERT,212.38,302.37,59.970,1462345203,"201051344001230","219011344069620",0.00,6.70,0,288.55,303.88,0.0,0.0,0.000,392799.5,392799.5,33729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345218,465243.00
05/04/2016 03:00,2,0.000,ALERT,213.06,302.98,59.965,1462345203,"201051344000582","219011344069620",0.00,6.30,0,289.15,304.18,0.0,0.0,0.000,386364.1,386364.1,33903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345220,465244.00
05/04/2016 03:00,2,0.000,ALERT,212.16,302.07,59.965,1462345203,"201051344000955","219011344069620",0.00,6.70,0,288.25,303.58,0.0,0.0,0.000,398224.5,398224.5,33842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345222,465245.00
05/04/2016 03:00,2,0.000,ALERT,211.93,300.87,59.938,1462345203,"274151322000094","219011344069620",0.00,6.70,0,287.35,304.48,0.0,0.0,0.000,536815.1,536815.1,23748,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345224,465246.00
05/04/2016 03:00,2,0.000,ALERT,212.83,303.28,59.965,1462345203,"201051344000579","219011344069620",0.00,7.00,0,290.05,305.68,0.0,0.0,0.000,398771.8,398771.8,9448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345225,465247.00
05/04/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1462345203,"201051344000890","219011344069620",0.00,7.00,0,288.85,304.48,0.0,0.0,0.000,395383.2,395383.2,33863,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345227,465248.00
05/04/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1462345203,"201051344000438","219011344069620",0.00,6.30,0,287.95,303.88,0.0,0.0,0.000,397537.9,397537.9,33868,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345229,465249.00
05/04/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1462345203,"201051344000417","219011344069620",0.00,6.70,0,287.65,302.98,0.0,0.0,0.000,390453.2,390453.2,34023,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345231,465250.00
05/04/2016 03:00,2,0.000,ALERT,212.16,301.47,59.959,1462345203,"274151322000083","219011344069620",0.00,7.30,0,287.65,305.38,0.0,0.0,0.000,661459.8,661459.8,22848,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345233,465251.00
05/04/2016 03:00,2,0.000,ALERT,212.83,301.17,59.970,1462345203,"274151322000076","219011344069620",0.00,7.00,0,287.95,305.38,0.0,0.0,0.000,703904.5,703904.5,22847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345235,465252.00
05/04/2016 03:00,2,0.000,ALERT,213.06,303.88,59.970,1462345203,"201051344000868","219011344069620",0.00,6.70,0,290.05,305.68,0.0,0.0,0.000,384105.3,384105.3,29099,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345236,465253.00
05/04/2016 03:00,2,0.000,ALERT,212.16,302.37,59.981,1462345203,"274151322000095","219011344069620",0.00,6.70,0,288.85,305.68,0.0,0.0,0.000,696767.8,696767.8,22752,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345238,465254.00
05/04/2016 03:00,2,0.000,ALERT,212.83,303.28,59.965,1462345203,"201051344000988","219011344069620",0.00,7.00,0,287.05,304.48,0.0,0.0,0.000,381434.8,381434.8,29393,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345240,465255.00
05/04/2016 03:00,2,0.000,ALERT,212.38,301.17,59.986,1462345203,"201051344001025","219011344069620",0.00,6.30,0,287.65,304.18,0.0,0.0,0.000,395148.9,395148.9,33913,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345242,465256.00
05/04/2016 03:00,2,0.000,ALERT,212.83,303.58,59.975,1462345203,"201051344000458","219011344069620",0.00,7.70,0,289.45,305.68,0.0,0.0,0.000,392129.4,392129.4,29315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345244,465257.00
05/04/2016 03:00,2,0.000,ALERT,213.51,303.28,59.959,1462345203,"201051344000853","219011344069620",0.00,6.70,0,289.45,305.08,0.0,0.0,0.000,390585.4,390585.4,28911,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345245,465258.00
05/04/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1462345203,"201051344000685","219011344069620",0.00,6.70,0,288.25,303.58,0.0,0.0,0.000,397051.6,397051.6,33743,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345247,465259.00
05/04/2016 03:00,2,0.000,ALERT,212.61,301.47,59.970,1462345203,"201051344000917","219011344069620",0.00,7.70,0,287.05,303.28,0.0,0.0,0.000,393999.0,393999.0,33742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345249,465260.00
05/04/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1462345203,"201051344001145","219011344069620",0.00,6.70,0,288.55,304.48,0.0,0.0,0.000,399203.3,399203.3,33603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345251,465261.00
05/04/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1462345203,"201051344000651","219011344069620",0.00,6.00,0,287.65,303.28,0.0,0.0,0.000,391275.6,391275.6,33966,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345252,465262.00
05/04/2016 03:00,2,0.000,ALERT,211.48,301.47,59.975,1462345203,"274151322000088","219011344069620",0.00,7.70,0,287.35,304.48,0.0,0.0,0.000,640034.8,640034.8,22524,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345254,465263.00
05/04/2016 03:00,2,0.000,ALERT,212.61,300.57,59.965,1462345203,"274151322000068","219011344069620",0.00,7.70,0,287.05,303.88,0.0,0.0,0.000,536562.0,536562.0,23954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345256,465264.00
05/04/2016 03:00,2,0.000,ALERT,212.16,302.07,59.981,1462345203,"201051344001135","219011344069620",0.00,6.70,0,288.25,304.18,0.0,0.0,0.000,387499.3,387499.3,33917,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345258,465265.00
05/04/2016 03:00,2,0.000,ALERT,212.61,303.88,59.975,1462345203,"201051344000594","219011344069620",0.00,6.70,0,289.15,305.08,0.0,0.0,0.000,395559.8,395559.8,29355,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345260,465266.00
05/04/2016 03:00,2,0.000,ALERT,212.61,301.47,59.975,1462345203,"201051344001203","219011344069620",0.00,6.70,0,287.95,305.38,0.0,0.0,0.000,394205.3,394205.3,33923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345262,465267.00
05/04/2016 03:00,2,0.000,ALERT,212.16,301.47,59.996,1462345203,"274151322000054","219011344069620",0.00,7.70,0,287.65,305.08,0.0,0.0,0.000,653976.1,653976.1,22551,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345263,465268.00
05/04/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1462345203,"201051344000867","219011344069620",0.00,7.30,0,288.85,305.08,0.0,0.0,0.000,383414.7,383414.7,29358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345265,465269.00
05/04/2016 03:00,2,0.000,ALERT,212.61,301.47,59.970,1462345203,"201051344001093","219011344069620",0.00,7.70,0,288.25,303.58,0.0,0.0,0.000,392959.8,392959.8,33794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345267,465270.00
05/04/2016 03:00,2,0.000,ALERT,212.61,303.28,59.970,1462345203,"201051344000900","219011344069620",0.00,6.70,0,288.85,304.78,0.0,0.0,0.000,398850.0,398850.0,28742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345269,465271.00
05/04/2016 03:00,2,0.000,ALERT,213.29,302.68,59.944,1462345203,"201051344000648","219011344069620",0.00,6.30,0,288.85,304.78,0.0,0.0,0.000,391276.0,391276.0,29046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462345271,465272.00
05/04/2016 03:00,2,0.000,ALERT,213.06,303.88,59.933,1462345203,"201051344000569","219011344069620",0.00,7.00,0,290.05,305.68,0.0,0.0,0.000,400094.3,400094.3,28679,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345272,465273.00
05/04/2016 03:00,2,0.000,ALERT,213.06,303.58,59.933,1462345203,"201051344000983","219011344069620",0.00,7.00,0,289.75,305.38,0.0,0.0,0.000,391720.4,391720.4,29144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345274,465274.00
05/04/2016 03:00,2,0.000,ALERT,213.06,303.28,59.970,1462345203,"201051344001158","219011344069620",0.00,6.30,0,288.55,304.48,0.0,0.0,0.000,386330.8,386330.8,29413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345276,465275.00
05/04/2016 03:00,2,0.000,ALERT,213.51,303.88,59.938,1462345203,"201051344000576","219011344069620",0.00,6.70,0,289.15,305.08,0.0,0.0,0.000,393182.8,393182.8,28822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345278,465276.00
05/04/2016 03:00,2,0.000,ALERT,212.16,300.87,59.954,1462345203,"274151322000087","219011344069620",0.00,7.70,0,286.74,304.18,0.0,0.0,0.000,627927.6,627927.6,22633,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462345280,465277.00
05/04/2016 03:15,2,0.000,ALERT,213.29,303.28,60.002,1462346103,"201051344000645","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,392821.0,392821.0,28964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346105,465278.00
05/04/2016 03:15,2,0.000,ALERT,211.70,301.47,59.996,1462346103,"274151322000085","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,656365.8,656365.8,22565,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346107,465279.00
05/04/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1462346103,"201051344000633","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,383759.2,383759.2,29430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346109,465280.00
05/04/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1462346103,"201051344000469","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,385056.0,385056.0,29375,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346111,465281.00
05/04/2016 03:15,2,0.000,ALERT,212.16,301.47,59.991,1462346103,"201051344000646","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,389080.4,389080.4,33936,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346112,465282.00
05/04/2016 03:15,2,0.000,ALERT,211.48,301.17,60.018,1462346103,"274151322000052","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,667408.8,667408.8,22785,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346114,465283.00
05/04/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1462346103,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,395286.7,395286.7,33939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346116,465284.00
05/04/2016 03:15,2,0.000,ALERT,212.38,302.07,59.996,1462346103,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,392799.5,392799.5,33731,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346118,465285.00
05/04/2016 03:15,2,0.000,ALERT,213.06,302.68,59.986,1462346103,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,386364.1,386364.1,33905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346120,465286.00
05/04/2016 03:15,2,0.000,ALERT,212.16,301.77,59.986,1462346103,"201051344000955","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,398224.5,398224.5,33844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346121,465287.00
05/04/2016 03:15,2,0.000,ALERT,211.70,300.87,60.023,1462346103,"274151322000094","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,536815.1,536815.1,23750,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346123,465288.00
05/04/2016 03:15,2,0.000,ALERT,212.83,303.58,59.991,1462346103,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,398771.8,398771.8,9450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346125,465289.00
05/04/2016 03:15,2,0.000,ALERT,212.38,302.37,59.970,1462346103,"201051344000890","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,395383.2,395383.2,33865,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346127,465290.00
05/04/2016 03:15,2,0.000,ALERT,212.61,302.07,59.996,1462346103,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,397537.9,397537.9,33870,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346129,465291.00
05/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.949,1462346103,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,390453.2,390453.2,34025,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346130,465292.00
05/04/2016 03:15,2,0.000,ALERT,211.93,301.17,60.012,1462346103,"274151322000083","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,661459.8,661459.8,22850,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346132,465293.00
05/04/2016 03:15,2,0.000,ALERT,212.38,301.17,59.981,1462346103,"274151322000076","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,703904.5,703904.5,22849,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346134,465294.00
05/04/2016 03:15,2,0.000,ALERT,212.83,303.88,59.996,1462346103,"201051344000868","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,384105.3,384105.3,29101,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346136,465295.00
05/04/2016 03:15,2,0.000,ALERT,211.93,302.07,59.986,1462346103,"274151322000095","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,696767.8,696767.8,22754,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346138,465296.00
05/04/2016 03:15,2,0.000,ALERT,212.61,303.28,59.991,1462346103,"201051344000988","219011344069620",0.00,7.00,0,299.07,305.08,0.0,0.0,0.000,381434.8,381434.8,29395,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346140,465297.00
05/04/2016 03:15,2,0.000,ALERT,212.38,301.17,59.991,1462346103,"201051344001025","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,395148.9,395148.9,33915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346141,465298.00
05/04/2016 03:15,2,0.000,ALERT,212.61,303.58,59.959,1462346103,"201051344000458","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,392129.4,392129.4,29317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346143,465299.00
05/04/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1462346103,"201051344000853","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,390585.4,390585.4,28913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346145,465300.00
05/04/2016 03:15,2,0.000,ALERT,212.83,301.77,60.002,1462346103,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,397051.6,397051.6,33745,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346147,465301.00
05/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.981,1462346103,"201051344000917","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,393999.0,393999.0,33744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346148,465302.00
05/04/2016 03:15,2,0.000,ALERT,212.61,302.07,60.028,1462346103,"201051344001145","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,399203.3,399203.3,33605,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346150,465303.00
05/04/2016 03:15,2,0.000,ALERT,212.61,301.17,59.986,1462346103,"201051344000651","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,391275.6,391275.6,33968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346152,465304.00
05/04/2016 03:15,2,0.000,ALERT,211.48,301.17,59.986,1462346103,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,640034.8,640034.8,22526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346154,465305.00
05/04/2016 03:15,2,0.000,ALERT,212.38,300.57,59.954,1462346103,"274151322000068","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,536562.0,536562.0,23956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346156,465306.00
05/04/2016 03:15,2,0.000,ALERT,212.16,301.77,59.991,1462346103,"201051344001135","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,387499.3,387499.3,33919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346158,465307.00
05/04/2016 03:15,2,0.000,ALERT,212.61,303.88,59.996,1462346103,"201051344000594","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,395559.8,395559.8,29357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346159,465308.00
05/04/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1462346103,"201051344001203","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,394205.3,394205.3,33925,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346161,465309.00
05/04/2016 03:15,2,0.000,ALERT,211.48,301.17,59.981,1462346103,"274151322000054","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,653976.1,653976.1,22553,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346163,465310.00
05/04/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1462346103,"201051344000867","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,383414.7,383414.7,29360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346165,465311.00
