ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1462346103,"201051344001093","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,392959.8,392959.8,33796,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346167,465312.00
05/04/2016 03:15,2,0.000,ALERT,212.61,303.28,59.986,1462346103,"201051344000900","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,398850.0,398850.0,28744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346169,465313.00
05/04/2016 03:15,2,0.000,ALERT,212.83,302.68,59.949,1462346103,"201051344000648","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,391276.0,391276.0,29048,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346170,465314.00
05/04/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1462346103,"201051344000569","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,400094.3,400094.3,28681,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346172,465315.00
05/04/2016 03:15,2,0.000,ALERT,212.83,303.58,59.970,1462346103,"201051344000983","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,391720.4,391720.4,29146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346174,465316.00
05/04/2016 03:15,2,0.000,ALERT,212.83,303.28,59.991,1462346103,"201051344001158","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,386330.8,386330.8,29415,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462346176,465317.00
05/04/2016 03:15,2,0.000,ALERT,213.29,303.88,59.949,1462346103,"201051344000576","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,393182.8,393182.8,28824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346178,465318.00
05/04/2016 03:15,2,0.000,ALERT,211.93,300.27,60.018,1462346103,"274151322000087","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,627927.6,627927.6,22635,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462346180,465319.00
05/04/2016 03:30,2,0.000,ALERT,213.29,303.28,59.975,1462347003,"201051344000645","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,392821.0,392821.0,28966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347005,465320.00
05/04/2016 03:30,2,0.000,ALERT,212.16,301.47,59.922,1462347003,"274151322000085","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,656365.8,656365.8,22567,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347007,465321.00
05/04/2016 03:30,2,0.000,ALERT,213.29,302.37,59.954,1462347003,"201051344000633","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,383759.2,383759.2,29432,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347009,465322.00
05/04/2016 03:30,2,0.000,ALERT,213.06,302.98,59.933,1462347003,"201051344000469","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,385056.0,385056.0,29377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347011,465323.00
05/04/2016 03:30,2,0.000,ALERT,212.16,301.17,59.954,1462347003,"201051344000646","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,389080.4,389080.4,33938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347012,465324.00
05/04/2016 03:30,2,0.000,ALERT,211.93,302.07,59.959,1462347003,"274151322000052","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,667408.8,667408.8,22787,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347014,465325.00
05/04/2016 03:30,2,0.000,ALERT,212.61,301.47,60.002,1462347003,"201051344000585","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,395286.7,395286.7,33941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347016,465326.00
05/04/2016 03:30,2,0.000,ALERT,212.38,301.47,59.965,1462347003,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,392799.5,392799.5,33733,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347018,465327.00
05/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1462347003,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,386364.1,386364.1,33907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347020,465328.00
05/04/2016 03:30,2,0.000,ALERT,212.16,301.47,59.965,1462347003,"201051344000955","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,398224.5,398224.5,33846,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347021,465329.00
05/04/2016 03:30,2,0.000,ALERT,212.38,300.87,59.959,1462347003,"274151322000094","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,536815.1,536815.1,23752,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347023,465330.00
05/04/2016 03:30,2,0.000,ALERT,212.83,303.58,59.959,1462347003,"201051344000579","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,398771.8,398771.8,9452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347026,465331.00
05/04/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1462347003,"201051344000890","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,395383.2,395383.2,33867,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347028,465332.00
05/04/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1462347003,"201051344000438","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,397537.9,397537.9,33872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347029,465333.00
05/04/2016 03:30,2,0.000,ALERT,212.83,300.87,59.970,1462347003,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,390453.2,390453.2,34027,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347031,465334.00
05/04/2016 03:30,2,0.000,ALERT,212.38,302.37,59.938,1462347003,"274151322000083","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,661459.8,661459.8,22852,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347033,465335.00
05/04/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1462347003,"274151322000076","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,703904.5,703904.5,22851,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347035,465336.00
05/04/2016 03:30,2,0.000,ALERT,212.83,304.18,59.965,1462347003,"201051344000868","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,384105.3,384105.3,29103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347037,465337.00
05/04/2016 03:30,2,0.000,ALERT,212.38,302.68,59.965,1462347003,"274151322000095","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,696767.8,696767.8,22756,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347039,465338.00
05/04/2016 03:30,2,0.000,ALERT,212.83,302.98,59.970,1462347003,"201051344000988","219011344069620",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,381434.8,381434.8,29397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347040,465339.00
05/04/2016 03:30,2,0.000,ALERT,212.38,300.57,59.970,1462347003,"201051344001025","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,395148.9,395148.9,33917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347042,465340.00
05/04/2016 03:30,2,0.000,ALERT,212.83,303.28,59.922,1462347003,"201051344000458","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,392129.4,392129.4,29319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347044,465341.00
05/04/2016 03:30,2,0.000,ALERT,213.51,303.28,60.007,1462347003,"201051344000853","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,390585.4,390585.4,28915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347046,465342.00
05/04/2016 03:30,2,0.000,ALERT,212.83,301.47,59.970,1462347003,"201051344000685","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,397051.6,397051.6,33747,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347048,465343.00
05/04/2016 03:30,2,0.000,ALERT,212.83,300.87,59.975,1462347003,"201051344000917","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,393999.0,393999.0,33746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347049,465344.00
05/04/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1462347003,"201051344001145","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,399203.3,399203.3,33607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347051,465345.00
05/04/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1462347003,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,391275.6,391275.6,33970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347053,465346.00
05/04/2016 03:30,2,0.000,ALERT,211.70,300.87,59.970,1462347003,"274151322000088","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,640034.8,640034.8,22528,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347055,465347.00
05/04/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1462347003,"274151322000068","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,536562.0,536562.0,23958,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347057,465348.00
05/04/2016 03:30,2,0.000,ALERT,212.16,301.17,59.965,1462347003,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,387499.3,387499.3,33921,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347058,465349.00
05/04/2016 03:30,2,0.000,ALERT,212.61,303.88,59.965,1462347003,"201051344000594","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,395559.8,395559.8,29359,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347060,465350.00
05/04/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1462347003,"201051344001203","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,394205.3,394205.3,33927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347062,465351.00
05/04/2016 03:30,2,0.000,ALERT,211.93,302.37,59.965,1462347003,"274151322000054","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,653976.1,653976.1,22555,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347064,465352.00
05/04/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1462347003,"201051344000867","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,383414.7,383414.7,29362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347066,465353.00
05/04/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1462347003,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,392959.8,392959.8,33798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347067,465354.00
05/04/2016 03:30,2,0.000,ALERT,212.83,303.28,59.965,1462347003,"201051344000900","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,398850.0,398850.0,28746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347069,465355.00
05/04/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1462347003,"201051344000648","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,391276.0,391276.0,29050,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347071,465356.00
05/04/2016 03:30,2,0.000,ALERT,213.06,303.88,59.970,1462347003,"201051344000569","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,400094.3,400094.3,28683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347073,465357.00
05/04/2016 03:30,2,0.000,ALERT,212.83,303.28,59.975,1462347003,"201051344000983","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,391720.4,391720.4,29148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347075,465358.00
05/04/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1462347003,"201051344001158","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,386330.8,386330.8,29417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347076,465359.00
05/04/2016 03:30,2,0.000,ALERT,213.29,303.58,59.949,1462347003,"201051344000576","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,393182.8,393182.8,28826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347078,465360.00
05/04/2016 03:30,2,0.000,ALERT,212.38,300.57,59.975,1462347003,"274151322000087","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,627927.6,627927.6,22637,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347080,465361.00
05/04/2016 03:45,2,0.000,ALERT,213.29,303.28,59.949,1462347903,"201051344000645","219011344069620",0.00,7.00,0,300.87,314.70,0.0,0.0,0.000,392821.0,392821.0,28968,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347905,465362.00
05/04/2016 03:45,2,0.000,ALERT,211.93,301.47,59.949,1462347903,"274151322000085","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,656365.8,656365.8,22569,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347907,465363.00
05/04/2016 03:45,2,0.000,ALERT,213.51,302.98,60.002,1462347903,"201051344000633","219011344069620",0.00,6.30,0,299.07,315.30,0.0,0.0,0.000,383759.2,383759.2,29434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347909,465364.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.28,59.938,1462347903,"201051344000469","219011344069620",0.00,6.00,0,299.97,314.40,0.0,0.0,0.000,385056.0,385056.0,29379,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347911,465365.00
05/04/2016 03:45,2,0.000,ALERT,212.16,301.77,59.970,1462347903,"201051344000646","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,389080.4,389080.4,33940,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347913,465366.00
05/04/2016 03:45,2,0.000,ALERT,211.70,302.07,59.975,1462347903,"274151322000052","219011344069620",0.00,7.00,0,299.07,305.08,0.0,0.0,0.000,667408.8,667408.8,22789,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347914,465367.00
05/04/2016 03:45,2,0.000,ALERT,212.61,302.07,60.002,1462347903,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,395286.7,395286.7,33943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347916,465368.00
05/04/2016 03:45,2,0.000,ALERT,212.38,302.07,59.986,1462347903,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,392799.5,392799.5,33735,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347918,465369.00
05/04/2016 03:45,2,0.000,ALERT,213.06,302.68,59.970,1462347903,"201051344000582","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,386364.1,386364.1,33909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347920,465370.00
05/04/2016 03:45,2,0.000,ALERT,212.16,301.77,59.965,1462347903,"201051344000955","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,398224.5,398224.5,33848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347921,465371.00
05/04/2016 03:45,2,0.000,ALERT,211.93,300.57,59.959,1462347903,"274151322000094","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,536815.1,536815.1,23754,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347923,465372.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.88,59.944,1462347903,"201051344000579","219011344069620",0.00,6.70,0,301.17,314.70,0.0,0.0,0.000,398771.8,398771.8,9454,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347925,465373.00
05/04/2016 03:45,2,0.000,ALERT,212.16,301.77,59.954,1462347903,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,395383.2,395383.2,33869,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347927,465374.00
05/04/2016 03:45,2,0.000,ALERT,212.38,301.47,60.007,1462347903,"201051344000438","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,397537.9,397537.9,33874,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347929,465375.00
05/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1462347903,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,390453.2,390453.2,34029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347931,465376.00
05/04/2016 03:45,2,0.000,ALERT,211.93,302.07,59.928,1462347903,"274151322000083","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,661459.8,661459.8,22854,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347932,465377.00
05/04/2016 03:45,2,0.000,ALERT,212.38,301.77,59.970,1462347903,"274151322000076","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,703904.5,703904.5,22853,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347934,465378.00
05/04/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1462347903,"201051344000868","219011344069620",0.00,6.30,0,302.07,315.90,0.0,0.0,0.000,384105.3,384105.3,29105,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347936,465379.00
05/04/2016 03:45,2,0.000,ALERT,211.93,302.07,59.938,1462347903,"274151322000095","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,696767.8,696767.8,22758,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347938,465380.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.28,59.933,1462347903,"201051344000988","219011344069620",0.00,6.70,0,298.77,314.10,0.0,0.0,0.000,381434.8,381434.8,29399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347940,465381.00
05/04/2016 03:45,2,0.000,ALERT,212.38,300.87,59.928,1462347903,"201051344001025","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,395148.9,395148.9,33919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347941,465382.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.58,59.938,1462347903,"201051344000458","219011344069620",0.00,7.30,0,301.47,314.70,0.0,0.0,0.000,392129.4,392129.4,29321,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347943,465383.00
05/04/2016 03:45,2,0.000,ALERT,213.51,303.28,59.954,1462347903,"201051344000853","219011344069620",0.00,6.30,0,301.47,314.40,0.0,0.0,0.000,390585.4,390585.4,28917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347945,465384.00
05/04/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1462347903,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,397051.6,397051.6,33749,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347947,465385.00
05/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1462347903,"201051344000917","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,393999.0,393999.0,33748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347949,465386.00
05/04/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1462347903,"201051344001145","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,399203.3,399203.3,33609,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347950,465387.00
05/04/2016 03:45,2,0.000,ALERT,212.61,300.87,59.970,1462347903,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,391275.6,391275.6,33972,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347952,465388.00
05/04/2016 03:45,2,0.000,ALERT,211.70,301.17,59.970,1462347903,"274151322000088","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,640034.8,640034.8,22530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347954,465389.00
05/04/2016 03:45,2,0.000,ALERT,212.61,300.57,59.965,1462347903,"274151322000068","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,536562.0,536562.0,23960,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347956,465390.00
05/04/2016 03:45,2,0.000,ALERT,212.16,301.47,59.965,1462347903,"201051344001135","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,387499.3,387499.3,33923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347957,465391.00
05/04/2016 03:45,2,0.000,ALERT,212.83,304.18,59.981,1462347903,"201051344000594","219011344069620",0.00,6.30,0,301.17,316.20,0.0,0.0,0.000,395559.8,395559.8,29361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347959,465392.00
05/04/2016 03:45,2,0.000,ALERT,212.61,301.47,59.975,1462347903,"201051344001203","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,394205.3,394205.3,33929,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347961,465393.00
05/04/2016 03:45,2,0.000,ALERT,211.93,302.07,59.933,1462347903,"274151322000054","219011344069620",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,653976.1,653976.1,22557,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347963,465394.00
05/04/2016 03:45,2,0.000,ALERT,213.29,303.28,60.007,1462347903,"201051344000867","219011344069620",0.00,7.00,0,300.87,315.30,0.0,0.0,0.000,383414.7,383414.7,29364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347965,465395.00
05/04/2016 03:45,2,0.000,ALERT,212.38,301.47,59.970,1462347903,"201051344001093","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,392959.8,392959.8,33800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347967,465396.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.28,59.959,1462347903,"201051344000900","219011344069620",0.00,6.30,0,300.87,314.70,0.0,0.0,0.000,398850.0,398850.0,28748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347969,465397.00
05/04/2016 03:45,2,0.000,ALERT,213.06,302.98,59.970,1462347903,"201051344000648","219011344069620",0.00,6.00,0,300.87,314.40,0.0,0.0,0.000,391276.0,391276.0,29052,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347970,465398.00
05/04/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1462347903,"201051344000569","219011344069620",0.00,6.70,0,302.07,315.00,0.0,0.0,0.000,400094.3,400094.3,28685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347972,465399.00
05/04/2016 03:45,2,0.000,ALERT,212.83,303.58,59.965,1462347903,"201051344000983","219011344069620",0.00,6.70,0,301.47,314.70,0.0,0.0,0.000,391720.4,391720.4,29150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347974,465400.00
05/04/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1462347903,"201051344001158","219011344069620",0.00,6.00,0,300.87,314.10,0.0,0.0,0.000,386330.8,386330.8,29419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462347976,465401.00
05/04/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1462347903,"201051344000576","219011344069620",0.00,6.30,0,301.47,315.00,0.0,0.0,0.000,393182.8,393182.8,28828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347977,465402.00
05/04/2016 03:45,2,0.000,ALERT,211.93,300.87,59.959,1462347903,"274151322000087","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,627927.6,627927.6,22639,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462347979,465403.00
05/04/2016 04:00,2,0.000,ALERT,213.29,302.98,59.986,1462348803,"201051344000645","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,392821.0,392821.0,28970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348805,465404.00
05/04/2016 04:00,2,0.000,ALERT,211.93,301.17,59.933,1462348803,"274151322000085","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,656365.8,656365.8,22571,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348807,465405.00
05/04/2016 04:00,2,0.000,ALERT,213.29,302.68,60.012,1462348803,"201051344000633","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,383759.2,383759.2,29436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348809,465406.00
05/04/2016 04:00,2,0.000,ALERT,213.06,302.98,60.018,1462348803,"201051344000469","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,385056.0,385056.0,29381,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348811,465407.00
05/04/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1462348803,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,389080.4,389080.4,33942,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348812,465408.00
05/04/2016 04:00,2,0.000,ALERT,211.70,301.77,59.975,1462348803,"274151322000052","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,667408.8,667408.8,22791,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348814,465409.00
05/04/2016 04:00,2,0.000,ALERT,212.61,301.47,59.975,1462348803,"201051344000585","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,395286.7,395286.7,33945,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348816,465410.00
05/04/2016 04:00,2,0.000,ALERT,212.38,301.77,59.970,1462348803,"201051344001230","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,392799.5,392799.5,33737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348818,465411.00
05/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1462348803,"201051344000582","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,386364.1,386364.1,33911,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348820,465412.00
05/04/2016 04:00,2,0.000,ALERT,212.16,301.47,59.970,1462348803,"201051344000955","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,398224.5,398224.5,33850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348821,465413.00
05/04/2016 04:00,2,0.000,ALERT,211.93,300.57,59.965,1462348803,"274151322000094","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,536815.1,536815.1,23756,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348823,465414.00
05/04/2016 04:00,2,0.000,ALERT,212.61,303.28,59.944,1462348803,"201051344000579","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,398771.8,398771.8,9456,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348825,465415.00
05/04/2016 04:00,2,0.000,ALERT,212.38,302.07,59.959,1462348803,"201051344000890","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,395383.2,395383.2,33871,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348827,465416.00
05/04/2016 04:00,2,0.000,ALERT,212.61,300.87,59.959,1462348803,"201051344000438","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,397537.9,397537.9,33876,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348829,465417.00
05/04/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1462348803,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,390453.2,390453.2,34031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348830,465418.00
05/04/2016 04:00,2,0.000,ALERT,211.93,301.17,59.986,1462348803,"274151322000083","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,661459.8,661459.8,22856,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348832,465419.00
05/04/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1462348803,"274151322000076","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,703904.5,703904.5,22855,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348834,465420.00
05/04/2016 04:00,2,0.000,ALERT,212.83,303.58,59.981,1462348803,"201051344000868","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,384105.3,384105.3,29107,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348836,465421.00
05/04/2016 04:00,2,0.000,ALERT,211.70,302.07,59.949,1462348803,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,696767.8,696767.8,22760,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348838,465422.00
05/04/2016 04:00,2,0.000,ALERT,212.38,302.68,59.959,1462348803,"201051344000988","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,381434.8,381434.8,29401,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348840,465423.00
05/04/2016 04:00,2,0.000,ACTIVE_NO_POWER,212.38,300.87,59.981,1462348803,"201051344001025","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,395148.9,395148.9,33921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462348842,465424.00
05/04/2016 04:00,2,0.000,ALERT,212.38,302.98,59.970,1462348803,"201051344000458","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,392129.4,392129.4,29323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348844,465425.00
05/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1462348803,"201051344000853","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,390585.4,390585.4,28919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348845,465426.00
05/04/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1462348803,"201051344000685","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,397051.6,397051.6,33751,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348847,465427.00
05/04/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1462348803,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,393999.0,393999.0,33750,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348849,465428.00
05/04/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1462348803,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,399203.3,399203.3,33611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348851,465429.00
05/04/2016 04:00,2,0.000,ALERT,212.61,301.17,59.970,1462348803,"201051344000651","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,391275.6,391275.6,33974,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348853,465430.00
05/04/2016 04:00,2,0.000,ALERT,211.48,300.87,59.970,1462348803,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,640034.8,640034.8,22532,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348855,465431.00
05/04/2016 04:00,2,0.000,ALERT,212.61,300.57,59.965,1462348803,"274151322000068","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,536562.0,536562.0,23962,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348856,465432.00
05/04/2016 04:00,2,0.000,ALERT,212.16,301.77,59.986,1462348803,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,387499.3,387499.3,33925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348858,465433.00
05/04/2016 04:00,2,0.000,ALERT,212.38,303.58,59.944,1462348803,"201051344000594","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,395559.8,395559.8,29363,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348860,465434.00
05/04/2016 04:00,2,0.000,ALERT,212.61,301.17,59.944,1462348803,"201051344001203","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,394205.3,394205.3,33931,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348862,465435.00
05/04/2016 04:00,2,0.000,ALERT,211.70,301.47,59.965,1462348803,"274151322000054","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,653976.1,653976.1,22559,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348864,465436.00
05/04/2016 04:00,2,0.000,ALERT,213.06,302.98,60.002,1462348803,"201051344000867","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,383414.7,383414.7,29366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348866,465437.00
05/04/2016 04:00,2,0.000,ALERT,212.61,302.07,60.007,1462348803,"201051344001093","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,392959.8,392959.8,33802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348867,465438.00
05/04/2016 04:00,2,0.000,ALERT,212.61,302.98,59.949,1462348803,"201051344000900","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,398850.0,398850.0,28750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348869,465439.00
05/04/2016 04:00,2,0.000,ALERT,213.06,302.37,59.965,1462348803,"201051344000648","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,391276.0,391276.0,29054,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348871,465440.00
05/04/2016 04:00,2,0.000,ALERT,212.83,303.58,59.970,1462348803,"201051344000569","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,400094.3,400094.3,28687,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348873,465441.00
05/04/2016 04:00,2,0.000,ALERT,212.83,302.68,59.996,1462348803,"201051344000983","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,391720.4,391720.4,29152,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462348875,465442.00
05/04/2016 04:00,2,0.000,ALERT,212.83,302.68,59.917,1462348803,"201051344001158","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,386330.8,386330.8,29421,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348876,465443.00
05/04/2016 04:00,2,0.000,ALERT,213.29,303.28,59.949,1462348803,"201051344000576","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,393182.8,393182.8,28830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348878,465444.00
05/04/2016 04:00,2,0.000,ALERT,211.93,300.27,59.954,1462348803,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,627927.6,627927.6,22641,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462348880,465445.00
05/04/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1462349703,"201051344000645","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,392821.0,392821.0,28972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349705,465446.00
05/04/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1462349703,"274151322000085","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,656365.8,656365.8,22573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349707,465447.00
05/04/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1462349703,"201051344000633","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,383759.2,383759.2,29438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349709,465448.00
05/04/2016 04:15,2,0.000,ALERT,212.83,302.98,60.007,1462349703,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,385056.0,385056.0,29383,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349711,465449.00
05/04/2016 04:15,2,0.000,ALERT,211.70,301.17,59.959,1462349703,"201051344000646","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,389080.4,389080.4,33944,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349712,465450.00
05/04/2016 04:15,2,0.000,ALERT,211.48,300.87,59.970,1462349703,"274151322000052","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,667408.8,667408.8,22793,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349714,465451.00
05/04/2016 04:15,2,0.000,ALERT,212.16,301.77,59.986,1462349703,"201051344000585","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,395286.7,395286.7,33947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349716,465452.00
05/04/2016 04:15,2,0.000,ALERT,211.93,301.47,60.002,1462349703,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,392799.5,392799.5,33739,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349718,465453.00
05/04/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1462349703,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,386364.1,386364.1,33913,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349720,465454.00
05/04/2016 04:15,2,0.000,ALERT,211.70,301.77,59.996,1462349703,"201051344000955","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,398224.5,398224.5,33852,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349722,465455.00
05/04/2016 04:15,2,0.000,ALERT,211.93,299.67,59.970,1462349703,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,536815.1,536815.1,23758,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349724,465456.00
