ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 04:15,2,0.000,ALERT,212.61,303.58,60.012,1462349703,"201051344000579","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,398771.8,398771.8,9458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349725,465457.00
05/04/2016 04:15,2,0.000,ALERT,211.93,302.07,59.981,1462349703,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,395383.2,395383.2,33873,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349727,465458.00
05/04/2016 04:15,2,0.000,ALERT,212.38,301.47,60.002,1462349703,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,397537.9,397537.9,33878,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349729,465459.00
05/04/2016 04:15,2,0.000,ALERT,212.16,301.17,59.996,1462349703,"201051344000417","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,390453.2,390453.2,34033,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349731,465460.00
05/04/2016 04:15,2,0.000,ALERT,211.93,301.47,59.996,1462349703,"274151322000083","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,661459.8,661459.8,22858,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349732,465461.00
05/04/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1462349703,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,703904.5,703904.5,22857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349734,465462.00
05/04/2016 04:15,2,0.000,ALERT,212.61,303.88,59.986,1462349703,"201051344000868","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,384105.3,384105.3,29109,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349736,465463.00
05/04/2016 04:15,2,0.000,ALERT,211.93,301.47,60.018,1462349703,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,696767.8,696767.8,22762,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349738,465464.00
05/04/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1462349703,"201051344000988","219011344069620",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,381434.8,381434.8,29403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349740,465465.00
05/04/2016 04:15,2,0.000,ALERT,211.93,300.57,59.991,1462349703,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,395148.9,395148.9,33922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349742,465466.00
05/04/2016 04:15,2,0.000,ALERT,212.61,302.98,59.996,1462349703,"201051344000458","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,392129.4,392129.4,29325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349743,465467.00
05/04/2016 04:15,2,0.000,ALERT,213.29,303.28,60.002,1462349703,"201051344000853","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,390585.4,390585.4,28921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349745,465468.00
05/04/2016 04:15,2,0.000,ALERT,212.61,301.77,59.996,1462349703,"201051344000685","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,397051.6,397051.6,33753,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349747,465469.00
05/04/2016 04:15,2,0.000,ALERT,212.38,301.17,59.991,1462349703,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,393999.0,393999.0,33752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349749,465470.00
05/04/2016 04:15,2,0.000,ALERT,212.38,301.77,60.002,1462349703,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,399203.3,399203.3,33613,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349750,465471.00
05/04/2016 04:15,2,0.000,ALERT,212.38,300.87,60.007,1462349703,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,391275.6,391275.6,33976,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349752,465472.00
05/04/2016 04:15,2,0.000,ALERT,211.48,300.27,60.007,1462349703,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,640034.8,640034.8,22534,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349754,465473.00
05/04/2016 04:15,2,0.000,ALERT,212.83,300.27,59.986,1462349703,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,536562.0,536562.0,23964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349756,465474.00
05/04/2016 04:15,2,0.000,ALERT,211.70,301.47,59.986,1462349703,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,387499.3,387499.3,33927,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349758,465475.00
05/04/2016 04:15,2,0.000,ALERT,212.38,303.88,59.986,1462349703,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,395559.8,395559.8,29365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349760,465476.00
05/04/2016 04:15,2,0.000,ALERT,212.16,301.17,59.986,1462349703,"201051344001203","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,394205.3,394205.3,33933,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349761,465477.00
05/04/2016 04:15,2,0.000,ALERT,211.93,301.17,59.965,1462349703,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,653976.1,653976.1,22561,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349763,465478.00
05/04/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1462349703,"201051344000867","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,383414.7,383414.7,29368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349765,465479.00
05/04/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1462349703,"201051344001093","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,392959.8,392959.8,33804,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349767,465480.00
05/04/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1462349703,"201051344000900","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,398850.0,398850.0,28752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462349769,465481.00
05/04/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1462349703,"201051344000648","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,391276.0,391276.0,29056,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349770,465482.00
05/04/2016 04:15,2,0.000,ALERT,212.83,303.58,59.981,1462349703,"201051344000569","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,400094.3,400094.3,28689,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349772,465483.00
05/04/2016 04:15,2,0.000,ALERT,212.61,303.28,60.023,1462349703,"201051344000983","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,391720.4,391720.4,29154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349774,465484.00
05/04/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1462349703,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,386330.8,386330.8,29423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349776,465485.00
05/04/2016 04:15,2,0.000,ALERT,213.06,303.28,59.949,1462349703,"201051344000576","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,393182.8,393182.8,28832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349778,465486.00
05/04/2016 04:15,2,0.000,ALERT,211.93,299.07,59.986,1462349703,"274151322000087","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,627927.6,627927.6,22643,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462349779,465487.00
05/04/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1462350604,"201051344000645","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,392821.0,392821.0,28974,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350606,465488.00
05/04/2016 04:30,2,0.000,ALERT,211.70,301.17,59.965,1462350604,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,656365.8,656365.8,22575,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350607,465489.00
05/04/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1462350604,"201051344000633","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,383759.2,383759.2,29440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350609,465490.00
05/04/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1462350604,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,385056.0,385056.0,29385,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350611,465491.00
05/04/2016 04:30,2,0.000,ALERT,212.16,301.77,59.981,1462350604,"201051344000646","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,389080.4,389080.4,33946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350613,465492.00
05/04/2016 04:30,2,0.000,ALERT,211.70,301.47,59.965,1462350604,"274151322000052","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,667408.8,667408.8,22795,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350615,465493.00
05/04/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1462350604,"201051344000585","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,395286.7,395286.7,33949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350616,465494.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.07,59.996,1462350604,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,392799.5,392799.5,33741,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350618,465495.00
05/04/2016 04:30,2,0.000,ALERT,212.83,302.68,60.002,1462350604,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,386364.1,386364.1,33915,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350620,465496.00
05/04/2016 04:30,2,0.000,ALERT,211.93,301.77,59.970,1462350604,"201051344000955","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,398224.5,398224.5,33854,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350622,465497.00
05/04/2016 04:30,2,0.000,ALERT,211.70,300.57,59.965,1462350604,"274151322000094","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,536815.1,536815.1,23760,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350624,465498.00
05/04/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1462350604,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,398771.8,398771.8,9460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350625,465499.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1462350604,"201051344000890","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,395383.2,395383.2,33875,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350627,465500.00
05/04/2016 04:30,2,0.000,ALERT,212.61,301.77,59.975,1462350604,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,397537.9,397537.9,33880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350629,465501.00
05/04/2016 04:30,2,0.000,ALERT,212.61,301.47,60.007,1462350604,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,390453.2,390453.2,34035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350631,465502.00
05/04/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1462350604,"274151322000083","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,661459.8,661459.8,22860,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350633,465503.00
05/04/2016 04:30,2,0.000,ALERT,212.38,301.17,59.959,1462350604,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,703904.5,703904.5,22859,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350634,465504.00
05/04/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1462350604,"201051344000868","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,384105.3,384105.3,29111,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350636,465505.00
05/04/2016 04:30,2,0.000,ALERT,211.70,302.07,59.954,1462350604,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,696767.8,696767.8,22764,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350638,465506.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.68,59.959,1462350604,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,381434.8,381434.8,29405,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350640,465507.00
05/04/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1462350604,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,395148.9,395148.9,33924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350642,465508.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.37,59.917,1462350604,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,392129.4,392129.4,29327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350644,465509.00
05/04/2016 04:30,2,0.000,ALERT,213.29,302.98,59.949,1462350604,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,390585.4,390585.4,28923,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350645,465510.00
05/04/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1462350604,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,397051.6,397051.6,33755,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350647,465511.00
05/04/2016 04:30,2,0.000,ALERT,212.61,301.17,59.933,1462350604,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,393999.0,393999.0,33754,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350649,465512.00
05/04/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1462350604,"201051344001145","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,399203.3,399203.3,33615,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350651,465513.00
05/04/2016 04:30,2,0.000,ALERT,212.61,300.87,59.986,1462350604,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,391275.6,391275.6,33978,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350653,465514.00
05/04/2016 04:30,2,0.000,ALERT,211.48,300.87,59.959,1462350604,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,640034.8,640034.8,22536,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350654,465515.00
05/04/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1462350604,"274151322000068","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,536562.0,536562.0,23966,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350656,465516.00
05/04/2016 04:30,2,0.000,ALERT,212.16,301.77,59.970,1462350604,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,387499.3,387499.3,33929,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350658,465517.00
05/04/2016 04:30,2,0.000,ALERT,212.38,303.28,59.975,1462350604,"201051344000594","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,395559.8,395559.8,29367,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350660,465518.00
05/04/2016 04:30,2,0.000,ALERT,212.61,301.47,59.996,1462350604,"201051344001203","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,394205.3,394205.3,33935,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350662,465519.00
05/04/2016 04:30,2,0.000,ALERT,211.70,300.87,59.970,1462350604,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,653976.1,653976.1,22563,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350664,465520.00
05/04/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1462350604,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,383414.7,383414.7,29370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350665,465521.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.07,59.959,1462350604,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,392959.8,392959.8,33806,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350667,465522.00
05/04/2016 04:30,2,0.000,ALERT,212.61,302.98,59.954,1462350604,"201051344000900","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,398850.0,398850.0,28754,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350669,465523.00
05/04/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1462350604,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,391276.0,391276.0,29058,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350671,465524.00
05/04/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1462350604,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,400094.3,400094.3,28691,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350673,465525.00
05/04/2016 04:30,2,0.000,ALERT,212.38,302.37,59.917,1462350604,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,391720.4,391720.4,29156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350675,465526.00
05/04/2016 04:30,2,0.000,ALERT,212.61,302.37,59.965,1462350604,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,386330.8,386330.8,29425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350676,465527.00
05/04/2016 04:30,2,0.000,ALERT,212.83,302.68,59.981,1462350604,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,393182.8,393182.8,28834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462350678,465528.00
05/04/2016 04:30,2,0.000,ALERT,211.70,300.57,59.970,1462350604,"274151322000087","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,627927.6,627927.6,22645,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462350680,465529.00
05/04/2016 04:45,2,0.000,ALERT,213.06,302.37,59.970,1462351505,"201051344000645","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,392821.0,392821.0,28976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351507,465530.00
05/04/2016 04:45,2,0.000,ALERT,211.93,300.87,60.012,1462351505,"274151322000085","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,656365.8,656365.8,22577,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351508,465531.00
05/04/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1462351505,"201051344000633","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,383759.2,383759.2,29442,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351510,465532.00
05/04/2016 04:45,2,0.000,ALERT,212.83,302.68,60.007,1462351505,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,385056.0,385056.0,29387,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351512,465533.00
05/04/2016 04:45,2,0.000,ALERT,211.93,301.17,59.949,1462351505,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,389080.4,389080.4,33948,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351514,465534.00
05/04/2016 04:45,2,0.000,ALERT,211.48,301.77,60.007,1462351505,"274151322000052","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,667408.8,667408.8,22797,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351515,465535.00
05/04/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1462351505,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,395286.7,395286.7,33951,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351517,465536.00
05/04/2016 04:45,2,0.000,ALERT,212.16,301.77,60.012,1462351505,"201051344001230","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,392799.5,392799.5,33743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351519,465537.00
05/04/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1462351505,"201051344000582","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,386364.1,386364.1,33917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351521,465538.00
05/04/2016 04:45,2,0.000,ALERT,211.93,301.17,59.991,1462351505,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,398224.5,398224.5,33856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351523,465539.00
05/04/2016 04:45,2,0.000,ALERT,211.93,300.57,59.986,1462351505,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.07,0.0,0.0,0.000,536815.1,536815.1,23762,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351524,465540.00
05/04/2016 04:45,2,0.000,ALERT,212.61,303.28,59.954,1462351505,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,398771.8,398771.8,9462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351526,465541.00
05/04/2016 04:45,2,0.000,ALERT,211.93,301.77,59.991,1462351505,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,395383.2,395383.2,33877,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351528,465542.00
05/04/2016 04:45,2,0.000,ALERT,212.38,301.47,59.996,1462351505,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,397537.9,397537.9,33882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351530,465543.00
05/04/2016 04:45,2,0.000,ALERT,212.38,300.87,59.986,1462351505,"201051344000417","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,390453.2,390453.2,34037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351532,465544.00
05/04/2016 04:45,2,0.000,ALERT,211.70,301.47,59.991,1462351505,"274151322000083","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,661459.8,661459.8,22862,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351533,465545.00
05/04/2016 04:45,2,0.000,ALERT,212.38,301.17,59.981,1462351505,"274151322000076","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,703904.5,703904.5,22861,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351535,465546.00
05/04/2016 04:45,2,0.000,ALERT,212.61,303.58,59.991,1462351505,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,384105.3,384105.3,29113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351537,465547.00
05/04/2016 04:45,2,0.000,ALERT,211.93,302.07,59.991,1462351505,"274151322000095","219011344069620",0.00,6.00,0,300.87,303.58,0.0,0.0,0.000,696767.8,696767.8,22766,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351539,465548.00
05/04/2016 04:45,2,0.000,ALERT,212.38,302.68,59.986,1462351505,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,381434.8,381434.8,29407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351541,465549.00
05/04/2016 04:45,2,0.000,ALERT,211.93,300.87,59.991,1462351505,"201051344001025","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,395148.9,395148.9,33926,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351542,465550.00
05/04/2016 04:45,2,0.000,ALERT,212.61,302.98,59.996,1462351505,"201051344000458","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,392129.4,392129.4,29329,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351544,465551.00
05/04/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1462351505,"201051344000853","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,390585.4,390585.4,28925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351546,465552.00
05/04/2016 04:45,2,0.000,ALERT,212.61,301.77,60.002,1462351505,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,397051.6,397051.6,33757,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351548,465553.00
05/04/2016 04:45,2,0.000,ALERT,212.38,300.57,60.012,1462351505,"201051344000917","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,393999.0,393999.0,33756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351550,465554.00
05/04/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1462351505,"201051344001145","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,399203.3,399203.3,33617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351551,465555.00
05/04/2016 04:45,2,0.000,ALERT,212.38,300.87,59.991,1462351505,"201051344000651","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,391275.6,391275.6,33980,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351553,465556.00
05/04/2016 04:45,2,0.000,ALERT,211.48,301.17,60.002,1462351505,"274151322000088","219011344069620",0.00,6.70,0,299.67,302.68,0.0,0.0,0.000,640034.8,640034.8,22538,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351555,465557.00
05/04/2016 04:45,2,0.000,ALERT,212.61,300.57,59.991,1462351505,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.07,0.0,0.0,0.000,536562.0,536562.0,23968,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351557,465558.00
05/04/2016 04:45,2,0.000,ALERT,211.93,301.47,59.991,1462351505,"201051344001135","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,387499.3,387499.3,33931,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351559,465559.00
05/04/2016 04:45,2,0.000,ALERT,212.38,303.58,59.954,1462351505,"201051344000594","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,395559.8,395559.8,29369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351561,465560.00
05/04/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1462351505,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,394205.3,394205.3,33937,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351562,465561.00
05/04/2016 04:45,2,0.000,ALERT,211.70,301.17,59.975,1462351505,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,653976.1,653976.1,22565,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351564,465562.00
05/04/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1462351505,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,383414.7,383414.7,29372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351566,465563.00
05/04/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1462351505,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,392959.8,392959.8,33808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351568,465564.00
05/04/2016 04:45,2,0.000,ALERT,212.61,303.28,60.007,1462351505,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,398850.0,398850.0,28756,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351570,465565.00
05/04/2016 04:45,2,0.000,ALERT,212.83,302.07,60.023,1462351505,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,391276.0,391276.0,29060,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351572,465566.00
05/04/2016 04:45,2,0.000,ALERT,212.61,302.98,60.018,1462351505,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,400094.3,400094.3,28693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351574,465567.00
05/04/2016 04:45,2,0.000,ALERT,212.61,302.98,59.986,1462351505,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,391720.4,391720.4,29158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351576,465568.00
05/04/2016 04:45,2,0.000,ALERT,212.83,302.68,59.981,1462351505,"201051344001158","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,386330.8,386330.8,29427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351577,465569.00
05/04/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1462351505,"201051344000576","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,393182.8,393182.8,28836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462351579,465570.00
05/04/2016 04:45,2,0.000,ALERT,211.70,300.27,59.949,1462351505,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,627927.6,627927.6,22647,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462351581,465571.00
05/04/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1462352403,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,392821.0,392821.0,28978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352405,465572.00
05/04/2016 05:00,2,0.000,ALERT,211.48,300.57,59.949,1462352403,"274151322000085","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,656365.8,656365.8,22579,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352407,465573.00
05/04/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1462352403,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,383759.2,383759.2,29444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352409,465574.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.37,59.965,1462352403,"201051344000469","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,385056.0,385056.0,29389,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352411,465575.00
05/04/2016 05:00,2,0.000,ALERT,211.48,300.57,59.991,1462352403,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,389080.4,389080.4,33950,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352413,465576.00
05/04/2016 05:00,2,0.000,ALERT,211.03,300.57,59.917,1462352403,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,667408.8,667408.8,22799,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352414,465577.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.87,59.959,1462352403,"201051344000585","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,395286.7,395286.7,33953,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352416,465578.00
05/04/2016 05:00,2,0.000,ALERT,211.70,300.87,60.002,1462352403,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,392799.5,392799.5,33745,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352418,465579.00
05/04/2016 05:00,2,0.000,ALERT,212.16,301.17,59.959,1462352403,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,386364.1,386364.1,33919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352420,465580.00
05/04/2016 05:00,2,0.000,ALERT,211.48,300.27,59.970,1462352403,"201051344000955","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,398224.5,398224.5,33858,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352422,465581.00
05/04/2016 05:00,2,0.000,ALERT,211.48,300.27,59.959,1462352403,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,536815.1,536815.1,23764,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352424,465582.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.98,60.002,1462352403,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,398771.8,398771.8,9464,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352425,465583.00
05/04/2016 05:00,2,0.000,ALERT,211.70,300.87,59.944,1462352403,"201051344000890","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,395383.2,395383.2,33879,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352427,465584.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.57,59.922,1462352403,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,397537.9,397537.9,33884,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352429,465585.00
05/04/2016 05:00,2,0.000,ALERT,212.16,299.97,60.007,1462352403,"201051344000417","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,390453.2,390453.2,34039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352431,465586.00
05/04/2016 05:00,2,0.000,ALERT,211.48,301.47,59.986,1462352403,"274151322000083","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,661459.8,661459.8,22864,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352433,465587.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1462352403,"274151322000076","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,703904.5,703904.5,22863,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352435,465588.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.98,59.933,1462352403,"201051344000868","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,384105.3,384105.3,29115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352437,465589.00
05/04/2016 05:00,2,0.000,ALERT,211.48,302.07,59.959,1462352403,"274151322000095","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,696767.8,696767.8,22768,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352438,465590.00
05/04/2016 05:00,2,0.000,ALERT,211.93,302.07,59.965,1462352403,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,381434.8,381434.8,29409,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352440,465591.00
05/04/2016 05:00,2,0.000,ALERT,211.48,299.67,59.975,1462352403,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,395148.9,395148.9,33928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352442,465592.00
05/04/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1462352403,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,392129.4,392129.4,29331,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352444,465593.00
05/04/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1462352403,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,390585.4,390585.4,28927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352446,465594.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1462352403,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,397051.6,397051.6,33759,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352447,465595.00
05/04/2016 05:00,2,0.000,ALERT,211.93,299.97,59.970,1462352403,"201051344000917","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,393999.0,393999.0,33758,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352449,465596.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1462352403,"201051344001145","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,399203.3,399203.3,33619,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352451,465597.00
05/04/2016 05:00,2,0.000,ALERT,211.93,299.67,59.959,1462352403,"201051344000651","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,391275.6,391275.6,33982,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352453,465598.00
05/04/2016 05:00,2,0.000,ALERT,210.80,300.27,59.954,1462352403,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,640034.8,640034.8,22540,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352455,465599.00
05/04/2016 05:00,2,0.000,ALERT,211.93,299.67,59.959,1462352403,"274151322000068","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,536562.0,536562.0,23970,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352456,465600.00
05/04/2016 05:00,2,0.000,ALERT,211.25,299.97,59.965,1462352403,"201051344001135","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,387499.3,387499.3,33933,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352458,465601.00
