ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 05:00,2,0.000,ALERT,211.93,302.98,59.996,1462352403,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,395559.8,395559.8,29371,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352460,465602.00
05/04/2016 05:00,2,0.000,ALERT,211.70,299.67,59.959,1462352403,"201051344001203","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,394205.3,394205.3,33939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352462,465603.00
05/04/2016 05:00,2,0.000,ALERT,211.25,300.87,59.949,1462352403,"274151322000054","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,653976.1,653976.1,22567,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352464,465604.00
05/04/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1462352403,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,383414.7,383414.7,29374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352466,465605.00
05/04/2016 05:00,2,0.000,ALERT,211.93,300.27,59.917,1462352403,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,392959.8,392959.8,33810,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352467,465606.00
05/04/2016 05:00,2,0.000,ALERT,212.16,302.37,59.986,1462352403,"201051344000900","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,398850.0,398850.0,28758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352469,465607.00
05/04/2016 05:00,2,0.000,ALERT,212.61,301.77,59.954,1462352403,"201051344000648","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,391276.0,391276.0,29062,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352471,465608.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.98,59.959,1462352403,"201051344000569","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,400094.3,400094.3,28695,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352473,465609.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1462352403,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,391720.4,391720.4,29160,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352475,465610.00
05/04/2016 05:00,2,0.000,ALERT,212.38,302.37,59.949,1462352403,"201051344001158","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,386330.8,386330.8,29429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352476,465611.00
05/04/2016 05:00,2,0.000,ALERT,212.83,302.98,59.975,1462352403,"201051344000576","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,393182.8,393182.8,28838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462352478,465612.00
05/04/2016 05:00,2,0.000,ALERT,211.48,300.87,59.944,1462352403,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,627927.6,627927.6,22649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462352480,465613.00
05/04/2016 05:15,2,0.000,ALERT,212.38,301.77,59.975,1462353304,"201051344000645","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,392821.0,392821.0,28980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353306,465614.00
05/04/2016 05:15,2,0.000,ALERT,211.03,299.67,59.959,1462353304,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,656365.8,656365.8,22581,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353308,465615.00
05/04/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1462353304,"201051344000633","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,383759.2,383759.2,29446,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353310,465616.00
05/04/2016 05:15,2,0.000,ALERT,211.70,301.47,59.917,1462353304,"201051344000469","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,385056.0,385056.0,29391,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353311,465617.00
05/04/2016 05:15,2,0.000,ALERT,211.25,300.27,59.954,1462353304,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,389080.4,389080.4,33952,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353313,465618.00
05/04/2016 05:15,2,0.000,ALERT,210.57,299.97,59.954,1462353304,"274151322000052","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,667408.8,667408.8,22801,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353315,465619.00
05/04/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1462353304,"201051344000585","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,395286.7,395286.7,33955,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353317,465620.00
05/04/2016 05:15,2,0.000,ALERT,211.48,300.87,59.959,1462353304,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,392799.5,392799.5,33747,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353319,465621.00
05/04/2016 05:15,2,0.000,ALERT,211.93,301.17,59.970,1462353304,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,386364.1,386364.1,33921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353320,465622.00
05/04/2016 05:15,2,0.000,ALERT,211.03,300.27,59.954,1462353304,"201051344000955","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,398224.5,398224.5,33860,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353322,465623.00
05/04/2016 05:15,2,0.000,ALERT,211.03,299.07,59.965,1462353304,"274151322000094","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,536815.1,536815.1,23766,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353324,465624.00
05/04/2016 05:15,2,0.000,ALERT,211.70,302.37,59.959,1462353304,"201051344000579","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,398771.8,398771.8,9466,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353326,465625.00
05/04/2016 05:15,2,0.000,ALERT,211.48,300.87,59.970,1462353304,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,395383.2,395383.2,33881,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353328,465626.00
05/04/2016 05:15,2,0.000,ALERT,211.70,300.27,59.965,1462353304,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,397537.9,397537.9,33886,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353329,465627.00
05/04/2016 05:15,2,0.000,ALERT,211.70,299.67,59.959,1462353304,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,390453.2,390453.2,34041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353331,465628.00
05/04/2016 05:15,2,0.000,ALERT,211.03,300.27,59.986,1462353304,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,661459.8,661459.8,22866,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353333,465629.00
05/04/2016 05:15,2,0.000,ALERT,211.25,299.67,59.975,1462353304,"274151322000076","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,703904.5,703904.5,22865,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353335,465630.00
05/04/2016 05:15,2,0.000,ALERT,211.70,302.37,59.965,1462353304,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,384105.3,384105.3,29117,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353337,465631.00
05/04/2016 05:15,2,0.000,ALERT,210.80,300.87,59.965,1462353304,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,696767.8,696767.8,22770,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353338,465632.00
05/04/2016 05:15,2,0.000,ALERT,211.70,301.47,60.018,1462353304,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.88,0.0,0.0,0.000,381434.8,381434.8,29411,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353340,465633.00
05/04/2016 05:15,2,0.000,ALERT,211.48,299.37,59.954,1462353304,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,395148.9,395148.9,33930,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353342,465634.00
05/04/2016 05:15,2,0.000,ALERT,211.70,301.77,59.938,1462353304,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,392129.4,392129.4,29333,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353344,465635.00
05/04/2016 05:15,2,0.000,ALERT,212.38,301.47,60.007,1462353304,"201051344000853","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,390585.4,390585.4,28929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353346,465636.00
05/04/2016 05:15,2,0.000,ALERT,211.93,300.27,59.959,1462353304,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,397051.6,397051.6,33761,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353348,465637.00
05/04/2016 05:15,2,0.000,ALERT,211.70,299.67,59.965,1462353304,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,393999.0,393999.0,33760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353350,465638.00
05/04/2016 05:15,2,0.000,ALERT,211.93,300.57,60.012,1462353304,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,399203.3,399203.3,33621,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353352,465639.00
05/04/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1462353304,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,391275.6,391275.6,33984,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353353,465640.00
05/04/2016 05:15,2,0.000,ALERT,210.57,299.97,59.959,1462353304,"274151322000088","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,640034.8,640034.8,22542,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353355,465641.00
05/04/2016 05:15,2,0.000,ALERT,211.70,299.37,59.959,1462353304,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,536562.0,536562.0,23972,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353357,465642.00
05/04/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1462353304,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,387499.3,387499.3,33935,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353359,465643.00
05/04/2016 05:15,2,0.000,ALERT,211.48,302.37,59.970,1462353304,"201051344000594","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,395559.8,395559.8,29373,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353361,465644.00
05/04/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1462353304,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,394205.3,394205.3,33941,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353362,465645.00
05/04/2016 05:15,2,0.000,ALERT,210.57,300.27,59.996,1462353304,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,653976.1,653976.1,22569,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353364,465646.00
05/04/2016 05:15,2,0.000,ALERT,211.93,301.47,59.965,1462353304,"201051344000867","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,383414.7,383414.7,29376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353366,465647.00
05/04/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1462353304,"201051344001093","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,392959.8,392959.8,33812,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353368,465648.00
05/04/2016 05:15,2,0.000,ALERT,211.70,301.77,60.018,1462353304,"201051344000900","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,398850.0,398850.0,28760,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353370,465649.00
05/04/2016 05:15,2,0.000,ALERT,211.93,301.17,59.975,1462353304,"201051344000648","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,391276.0,391276.0,29064,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353371,465650.00
05/04/2016 05:15,2,0.000,ALERT,211.93,302.37,59.965,1462353304,"201051344000569","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,400094.3,400094.3,28697,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353373,465651.00
05/04/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1462353304,"201051344000983","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,391720.4,391720.4,29162,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353375,465652.00
05/04/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1462353304,"201051344001158","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,386330.8,386330.8,29431,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353377,465653.00
05/04/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1462353304,"201051344000576","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,393182.8,393182.8,28840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462353379,465654.00
05/04/2016 05:15,2,0.000,ALERT,211.03,299.37,59.975,1462353304,"274151322000087","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,627927.6,627927.6,22651,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462353381,465655.00
05/04/2016 05:30,2,0.000,ALERT,211.93,300.87,60.012,1462354203,"201051344000645","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,392821.0,392821.0,28982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354205,465656.00
05/04/2016 05:30,2,0.000,ALERT,210.80,299.37,60.023,1462354203,"274151322000085","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,656365.8,656365.8,22583,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354207,465657.00
05/04/2016 05:30,2,0.000,ALERT,212.16,300.87,60.012,1462354203,"201051344000633","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,383759.2,383759.2,29448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354209,465658.00
05/04/2016 05:30,2,0.000,ALERT,211.48,300.87,60.012,1462354203,"201051344000469","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,385056.0,385056.0,29393,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354211,465659.00
05/04/2016 05:30,2,0.000,ALERT,210.80,299.67,60.018,1462354203,"201051344000646","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,389080.4,389080.4,33954,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354213,465660.00
05/04/2016 05:30,2,0.000,ALERT,210.35,300.27,60.018,1462354203,"274151322000052","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,667408.8,667408.8,22803,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354215,465661.00
05/04/2016 05:30,2,0.000,ALERT,211.03,299.67,60.018,1462354203,"201051344000585","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,395286.7,395286.7,33957,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354216,465662.00
05/04/2016 05:30,2,0.000,ALERT,210.80,299.67,60.028,1462354203,"201051344001230","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,392799.5,392799.5,33749,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354218,465663.00
05/04/2016 05:30,2,0.000,ALERT,211.48,300.27,60.023,1462354203,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,386364.1,386364.1,33923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354220,465664.00
05/04/2016 05:30,2,0.000,ALERT,210.57,299.67,59.975,1462354203,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,398224.5,398224.5,33862,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354222,465665.00
05/04/2016 05:30,2,0.000,ALERT,210.80,298.77,60.007,1462354203,"274151322000094","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,536815.1,536815.1,23768,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354224,465666.00
05/04/2016 05:30,2,0.000,ALERT,211.48,301.47,60.018,1462354203,"201051344000579","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,398771.8,398771.8,9468,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354225,465667.00
05/04/2016 05:30,2,0.000,ALERT,211.03,300.27,59.991,1462354203,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,395383.2,395383.2,33883,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354227,465668.00
05/04/2016 05:30,2,0.000,ALERT,211.25,299.97,60.012,1462354203,"201051344000438","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,397537.9,397537.9,33888,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354229,465669.00
05/04/2016 05:30,2,0.000,ALERT,211.25,299.07,60.007,1462354203,"201051344000417","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,390453.2,390453.2,34043,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354231,465670.00
05/04/2016 05:30,2,0.000,ALERT,210.80,299.67,60.023,1462354203,"274151322000083","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,661459.8,661459.8,22868,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354232,465671.00
05/04/2016 05:30,2,0.000,ALERT,211.25,299.97,60.012,1462354203,"274151322000076","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,703904.5,703904.5,22867,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354234,465672.00
05/04/2016 05:30,2,0.000,ALERT,211.48,302.07,60.012,1462354203,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,384105.3,384105.3,29119,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354236,465673.00
05/04/2016 05:30,2,0.000,ALERT,210.57,300.87,60.002,1462354203,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,696767.8,696767.8,22772,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354238,465674.00
05/04/2016 05:30,2,0.000,ALERT,211.48,301.17,60.002,1462354203,"201051344000988","219011344069620",0.00,6.30,0,296.66,303.28,0.0,0.0,0.000,381434.8,381434.8,29413,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354240,465675.00
05/04/2016 05:30,2,0.000,ALERT,210.80,298.77,60.018,1462354203,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,395148.9,395148.9,33932,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354242,465676.00
05/04/2016 05:30,2,0.000,ALERT,211.25,301.17,60.012,1462354203,"201051344000458","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,392129.4,392129.4,29335,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354243,465677.00
05/04/2016 05:30,2,0.000,ALERT,211.93,300.87,60.007,1462354203,"201051344000853","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,390585.4,390585.4,28931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354245,465678.00
05/04/2016 05:30,2,0.000,ALERT,211.48,299.67,59.991,1462354203,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,397051.6,397051.6,33763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354247,465679.00
05/04/2016 05:30,2,0.000,ALERT,211.25,299.37,60.039,1462354203,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,393999.0,393999.0,33762,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354249,465680.00
05/04/2016 05:30,2,0.000,ALERT,211.48,299.67,60.012,1462354203,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,399203.3,399203.3,33623,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354251,465681.00
05/04/2016 05:30,2,0.000,ALERT,211.03,298.77,60.028,1462354203,"201051344000651","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,391275.6,391275.6,33986,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354252,465682.00
05/04/2016 05:30,2,0.000,ALERT,210.12,299.07,60.012,1462354203,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,640034.8,640034.8,22544,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354254,465683.00
05/04/2016 05:30,2,0.000,ALERT,211.25,299.07,60.012,1462354203,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,536562.0,536562.0,23974,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354256,465684.00
05/04/2016 05:30,2,0.000,ALERT,210.57,299.67,60.018,1462354203,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,387499.3,387499.3,33937,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354258,465685.00
05/04/2016 05:30,2,0.000,ALERT,211.25,301.77,60.012,1462354203,"201051344000594","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,395559.8,395559.8,29375,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354260,465686.00
05/04/2016 05:30,2,0.000,ALERT,211.03,299.07,60.012,1462354203,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,394205.3,394205.3,33943,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354262,465687.00
05/04/2016 05:30,2,0.000,ALERT,210.35,299.67,60.007,1462354203,"274151322000054","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,653976.1,653976.1,22571,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354263,465688.00
05/04/2016 05:30,2,0.000,ALERT,211.70,300.57,60.023,1462354203,"201051344000867","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,383414.7,383414.7,29378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354265,465689.00
05/04/2016 05:30,2,0.000,ALERT,211.03,299.37,60.007,1462354203,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,392959.8,392959.8,33814,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354267,465690.00
05/04/2016 05:30,2,0.000,ALERT,211.25,300.87,60.034,1462354203,"201051344000900","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,398850.0,398850.0,28762,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354269,465691.00
05/04/2016 05:30,2,0.000,ALERT,211.48,299.97,60.007,1462354203,"201051344000648","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,391276.0,391276.0,29066,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354271,465692.00
05/04/2016 05:30,2,0.000,ALERT,211.48,301.77,60.007,1462354203,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,400094.3,400094.3,28699,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354272,465693.00
05/04/2016 05:30,2,0.000,ALERT,211.48,301.17,60.012,1462354203,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,391720.4,391720.4,29164,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354274,465694.00
05/04/2016 05:30,2,0.000,ALERT,211.48,300.87,60.007,1462354203,"201051344001158","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,386330.8,386330.8,29433,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462354276,465695.00
05/04/2016 05:30,2,0.000,ALERT,211.93,301.77,59.996,1462354203,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,393182.8,393182.8,28842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354278,465696.00
05/04/2016 05:30,2,0.000,ALERT,210.80,299.07,60.002,1462354203,"274151322000087","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,627927.6,627927.6,22653,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462354279,465697.00
05/04/2016 05:45,2,0.000,ALERT,211.48,299.97,60.012,1462355103,"201051344000645","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,392821.0,392821.0,28984,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355106,465698.00
05/04/2016 05:45,2,0.000,ALERT,210.12,297.87,59.981,1462355103,"274151322000085","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,656365.8,656365.8,22585,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355107,465699.00
05/04/2016 05:45,2,0.000,ALERT,211.70,299.97,60.012,1462355103,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,383759.2,383759.2,29450,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355109,465700.00
05/04/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1462355103,"201051344000469","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,385056.0,385056.0,29395,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355111,465701.00
05/04/2016 05:45,2,0.000,ALERT,210.57,299.07,59.981,1462355103,"201051344000646","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,389080.4,389080.4,33956,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355113,465702.00
05/04/2016 05:45,2,0.000,ALERT,209.67,298.77,59.928,1462355103,"274151322000052","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,667408.8,667408.8,22805,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355115,465703.00
05/04/2016 05:45,2,0.000,ALERT,210.80,299.07,59.938,1462355103,"201051344000585","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,395286.7,395286.7,33959,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355116,465704.00
05/04/2016 05:45,2,0.000,ALERT,210.80,299.37,59.981,1462355103,"201051344001230","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,392799.5,392799.5,33751,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355118,465705.00
05/04/2016 05:45,2,0.000,ALERT,211.25,299.97,60.023,1462355103,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,386364.1,386364.1,33925,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355120,465706.00
05/04/2016 05:45,2,0.000,ALERT,210.35,299.07,59.981,1462355103,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,398224.5,398224.5,33864,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355122,465707.00
05/04/2016 05:45,2,0.000,ALERT,210.12,297.57,59.965,1462355103,"274151322000094","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,536815.1,536815.1,23770,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355124,465708.00
05/04/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1462355103,"201051344000579","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,398771.8,398771.8,9470,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355125,465709.00
05/04/2016 05:45,2,0.000,ALERT,210.57,299.37,59.970,1462355103,"201051344000890","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,395383.2,395383.2,33885,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355127,465710.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.77,59.970,1462355103,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,397537.9,397537.9,33890,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355129,465711.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.17,59.965,1462355103,"201051344000417","219011344069620",0.00,5.50,0,297.26,300.57,0.0,0.0,0.000,390453.2,390453.2,34045,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355131,465712.00
05/04/2016 05:45,2,0.000,ALERT,210.12,298.77,59.959,1462355103,"274151322000083","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,661459.8,661459.8,22870,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355133,465713.00
05/04/2016 05:45,2,0.000,ALERT,210.57,297.87,59.965,1462355103,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,703904.5,703904.5,22869,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355135,465714.00
05/04/2016 05:45,2,0.000,ALERT,211.03,300.87,59.970,1462355103,"201051344000868","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,384105.3,384105.3,29121,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355136,465715.00
05/04/2016 05:45,2,0.000,ALERT,209.90,299.07,59.975,1462355103,"274151322000095","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,696767.8,696767.8,22774,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355138,465716.00
05/04/2016 05:45,2,0.000,ALERT,211.25,300.27,59.975,1462355103,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.37,0.0,0.0,0.000,381434.8,381434.8,29415,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355140,465717.00
05/04/2016 05:45,2,0.000,ALERT,210.57,298.17,60.023,1462355103,"201051344001025","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,395148.9,395148.9,33934,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355142,465718.00
05/04/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1462355103,"201051344000458","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,392129.4,392129.4,29337,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355144,465719.00
05/04/2016 05:45,2,0.000,ALERT,211.70,300.27,60.012,1462355103,"201051344000853","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,390585.4,390585.4,28933,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355146,465720.00
05/04/2016 05:45,2,0.000,ALERT,211.03,299.07,59.975,1462355103,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,397051.6,397051.6,33765,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462355148,465721.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.47,59.986,1462355103,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,393999.0,393999.0,33764,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355149,465722.00
05/04/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1462355103,"201051344001145","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,399203.3,399203.3,33625,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355151,465723.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.17,59.975,1462355103,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,391275.6,391275.6,33988,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462355153,465724.00
05/04/2016 05:45,2,0.000,ALERT,209.67,297.87,59.970,1462355103,"274151322000088","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,640034.8,640034.8,22546,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355155,465725.00
05/04/2016 05:45,2,0.000,ALERT,210.57,297.57,59.933,1462355103,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,536562.0,536562.0,23976,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355156,465726.00
05/04/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1462355103,"201051344001135","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,387499.3,387499.3,33939,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355158,465727.00
05/04/2016 05:45,2,0.000,ALERT,211.03,300.87,59.975,1462355103,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,395559.8,395559.8,29377,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462355160,465728.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.77,60.018,1462355103,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,394205.3,394205.3,33945,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355162,465729.00
05/04/2016 05:45,2,0.000,ALERT,209.90,297.87,59.991,1462355103,"274151322000054","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,653976.1,653976.1,22573,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355164,465730.00
05/04/2016 05:45,2,0.000,ALERT,211.48,299.97,59.981,1462355103,"201051344000867","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,383414.7,383414.7,29380,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355166,465731.00
05/04/2016 05:45,2,0.000,ALERT,210.80,298.77,59.965,1462355103,"201051344001093","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,392959.8,392959.8,33816,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355167,465732.00
05/04/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1462355103,"201051344000900","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,398850.0,398850.0,28764,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355169,465733.00
05/04/2016 05:45,2,0.000,ALERT,211.48,299.67,59.986,1462355103,"201051344000648","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,391276.0,391276.0,29068,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355171,465734.00
05/04/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1462355103,"201051344000569","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,400094.3,400094.3,28701,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355173,465735.00
05/04/2016 05:45,2,0.000,ALERT,211.25,300.57,59.981,1462355103,"201051344000983","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,391720.4,391720.4,29166,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355175,465736.00
05/04/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1462355103,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,386330.8,386330.8,29435,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462355177,465737.00
05/04/2016 05:45,2,0.000,ALERT,211.70,300.57,59.933,1462355103,"201051344000576","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,393182.8,393182.8,28844,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355178,465738.00
05/04/2016 05:45,2,0.000,ALERT,210.12,296.96,59.970,1462355103,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,627927.6,627927.6,22655,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462355180,465739.00
05/04/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1462356003,"201051344000645","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,392821.0,392821.0,28986,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356005,465740.00
05/04/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1462356003,"274151322000085","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,656365.8,656365.8,22587,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356006,465741.00
05/04/2016 06:00,2,0.000,ALERT,212.38,300.87,59.965,1462356003,"201051344000633","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,383759.2,383759.2,29452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356008,465742.00
05/04/2016 06:00,2,0.000,ALERT,211.93,300.87,59.965,1462356003,"201051344000469","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,385056.0,385056.0,29397,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356010,465743.00
05/04/2016 06:00,2,0.000,ALERT,211.48,299.67,59.970,1462356003,"201051344000646","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,389080.4,389080.4,33958,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356012,465744.00
05/04/2016 06:00,2,0.000,ALERT,211.25,300.87,59.970,1462356003,"274151322000052","219011344069620",0.00,6.30,0,296.36,302.07,0.0,0.0,0.000,667408.8,667408.8,22807,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356014,465745.00
05/04/2016 06:00,2,0.000,ALERT,211.70,300.27,59.975,1462356003,"201051344000585","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,395286.7,395286.7,33961,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356015,465746.00
