ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 06:00,2,0.000,ALERT,211.48,299.67,59.975,1462356003,"201051344001230","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,392799.5,392799.5,33753,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356017,465747.00
05/04/2016 06:00,2,0.000,ALERT,212.16,300.57,59.965,1462356003,"201051344000582","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,386364.1,386364.1,33927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356019,465748.00
05/04/2016 06:00,2,0.000,ALERT,211.25,299.97,59.949,1462356003,"201051344000955","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,398224.5,398224.5,33866,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356021,465749.00
05/04/2016 06:00,2,0.000,ALERT,211.25,299.67,59.970,1462356003,"274151322000094","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,536815.1,536815.1,23772,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356023,465750.00
05/04/2016 06:00,2,0.000,ALERT,211.70,301.17,59.970,1462356003,"201051344000579","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,398771.8,398771.8,9472,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356024,465751.00
05/04/2016 06:00,2,0.000,ALERT,211.48,300.27,59.991,1462356003,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,395383.2,395383.2,33887,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356026,465752.00
05/04/2016 06:00,2,0.000,ALERT,211.70,299.97,59.975,1462356003,"201051344000438","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,397537.9,397537.9,33892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356028,465753.00
05/04/2016 06:00,2,0.000,ALERT,211.93,299.67,59.949,1462356003,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,390453.2,390453.2,34047,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356030,465754.00
05/04/2016 06:00,2,0.000,ALERT,211.48,299.97,59.970,1462356003,"274151322000083","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,661459.8,661459.8,22872,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356032,465755.00
05/04/2016 06:00,2,0.000,ALERT,211.93,300.27,59.991,1462356003,"274151322000076","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,703904.5,703904.5,22871,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356033,465756.00
05/04/2016 06:00,2,0.000,ALERT,211.70,302.07,59.975,1462356003,"201051344000868","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,384105.3,384105.3,29123,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356035,465757.00
05/04/2016 06:00,2,0.000,ALERT,211.25,301.17,59.970,1462356003,"274151322000095","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,696767.8,696767.8,22776,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356037,465758.00
05/04/2016 06:00,2,0.000,ALERT,211.48,301.17,59.928,1462356003,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,381434.8,381434.8,29417,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356039,465759.00
05/04/2016 06:00,2,0.000,ALERT,211.25,299.07,59.970,1462356003,"201051344001025","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,395148.9,395148.9,33936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356041,465760.00
05/04/2016 06:00,2,0.000,ALERT,211.70,301.17,60.023,1462356003,"201051344000458","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,392129.4,392129.4,29339,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356042,465761.00
05/04/2016 06:00,2,0.000,ALERT,212.16,301.17,59.954,1462356003,"201051344000853","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,390585.4,390585.4,28935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356044,465762.00
05/04/2016 06:00,2,0.000,ALERT,211.93,299.67,59.922,1462356003,"201051344000685","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,397051.6,397051.6,33767,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356046,465763.00
05/04/2016 06:00,2,0.000,ALERT,211.70,299.37,59.970,1462356003,"201051344000917","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,393999.0,393999.0,33766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356048,465764.00
05/04/2016 06:00,2,0.000,ALERT,211.93,299.97,59.970,1462356003,"201051344001145","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,399203.3,399203.3,33627,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356050,465765.00
05/04/2016 06:00,2,0.000,ALERT,211.70,299.37,59.959,1462356003,"201051344000651","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,391275.6,391275.6,33990,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356052,465766.00
05/04/2016 06:00,2,0.000,ALERT,210.80,299.97,59.933,1462356003,"274151322000088","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,640034.8,640034.8,22548,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356054,465767.00
05/04/2016 06:00,2,0.000,ALERT,211.93,299.67,59.928,1462356003,"274151322000068","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,536562.0,536562.0,23978,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356056,465768.00
05/04/2016 06:00,2,0.000,ALERT,211.25,299.97,59.959,1462356003,"201051344001135","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,387499.3,387499.3,33941,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356057,465769.00
05/04/2016 06:00,2,0.000,ALERT,211.03,301.47,59.975,1462356003,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,395559.8,395559.8,29379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356059,465770.00
05/04/2016 06:00,2,0.000,ALERT,211.48,299.67,59.954,1462356003,"201051344001203","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,394205.3,394205.3,33947,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356061,465771.00
05/04/2016 06:00,2,0.000,ALERT,211.03,300.87,59.996,1462356003,"274151322000054","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,653976.1,653976.1,22575,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356063,465772.00
05/04/2016 06:00,2,0.000,ALERT,211.70,300.57,60.012,1462356003,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,383414.7,383414.7,29382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356065,465773.00
05/04/2016 06:00,2,0.000,ALERT,211.48,299.97,59.944,1462356003,"201051344001093","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,392959.8,392959.8,33818,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356067,465774.00
05/04/2016 06:00,2,0.000,ALERT,211.25,300.57,59.917,1462356003,"201051344000900","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,398850.0,398850.0,28766,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356068,465775.00
05/04/2016 06:00,2,0.000,ALERT,211.70,299.97,59.954,1462356003,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,391276.0,391276.0,29070,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356070,465776.00
05/04/2016 06:00,2,0.000,ALERT,211.48,301.47,59.949,1462356003,"201051344000569","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,400094.3,400094.3,28703,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356072,465777.00
05/04/2016 06:00,2,0.000,ALERT,211.48,301.17,59.954,1462356003,"201051344000983","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,391720.4,391720.4,29168,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356074,465778.00
05/04/2016 06:00,2,0.000,ALERT,211.48,300.27,59.970,1462356003,"201051344001158","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,386330.8,386330.8,29437,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356076,465779.00
05/04/2016 06:00,2,0.000,ALERT,211.93,301.17,59.981,1462356003,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,393182.8,393182.8,28846,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356077,465780.00
05/04/2016 06:00,2,0.000,ALERT,211.25,298.77,59.938,1462356003,"274151322000087","219011344069620",0.00,6.70,0,295.76,301.17,0.0,0.0,0.000,627927.6,627927.6,22657,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356079,465781.00
05/04/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1462356904,"201051344000645","219011344069620",0.00,6.00,0,298.17,313.20,0.0,0.0,0.000,392821.0,392821.0,28988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356906,465782.00
05/04/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1462356904,"274151322000085","219011344069620",0.00,6.00,0,297.57,310.49,0.0,0.0,0.000,656365.8,656365.8,22589,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356908,465783.00
05/04/2016 06:15,2,0.000,ALERT,211.93,299.97,59.970,1462356904,"201051344000633","219011344069620",0.00,5.50,0,296.36,312.89,0.0,0.0,0.000,383759.2,383759.2,29454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356910,465784.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1462356904,"201051344000469","219011344069620",0.00,4.50,0,297.26,311.99,0.0,0.0,0.000,385056.0,385056.0,29399,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356912,465785.00
05/04/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1462356904,"201051344000646","219011344069620",0.00,5.00,0,297.57,311.09,0.0,0.0,0.000,389080.4,389080.4,33960,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356914,465786.00
05/04/2016 06:15,2,0.000,ALERT,210.35,299.07,59.965,1462356904,"274151322000052","219011344069620",0.00,6.00,0,297.57,310.49,0.0,0.0,0.000,667408.8,667408.8,22809,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356916,465787.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1462356904,"201051344000585","219011344069620",0.00,6.00,0,297.26,310.79,0.0,0.0,0.000,395286.7,395286.7,33963,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356917,465788.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1462356904,"201051344001230","219011344069620",0.00,5.50,0,297.87,311.69,0.0,0.0,0.000,392799.5,392799.5,33755,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356919,465789.00
05/04/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1462356904,"201051344000582","219011344069620",0.00,5.00,0,298.77,311.99,0.0,0.0,0.000,386364.1,386364.1,33929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356921,465790.00
05/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1462356904,"201051344000955","219011344069620",0.00,5.50,0,297.87,310.79,0.0,0.0,0.000,398224.5,398224.5,33868,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356923,465791.00
05/04/2016 06:15,2,0.000,ALERT,210.80,298.77,59.970,1462356904,"274151322000094","219011344069620",0.00,5.00,0,297.26,309.89,0.0,0.0,0.000,536815.1,536815.1,23774,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356924,465792.00
05/04/2016 06:15,2,0.000,ALERT,211.03,300.57,59.970,1462356904,"201051344000579","219011344069620",0.00,5.50,0,298.77,313.20,0.0,0.0,0.000,398771.8,398771.8,9474,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356926,465793.00
05/04/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1462356904,"201051344000890","219011344069620",0.00,6.00,0,298.47,311.69,0.0,0.0,0.000,395383.2,395383.2,33889,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356928,465794.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.37,59.975,1462356904,"201051344000438","219011344069620",0.00,5.00,0,297.87,310.79,0.0,0.0,0.000,397537.9,397537.9,33894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356930,465795.00
05/04/2016 06:15,2,0.000,ALERT,211.25,298.77,59.991,1462356904,"201051344000417","219011344069620",0.00,5.50,0,297.26,310.49,0.0,0.0,0.000,390453.2,390453.2,34049,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356932,465796.00
05/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.965,1462356904,"274151322000083","219011344069620",0.00,6.00,0,297.87,310.79,0.0,0.0,0.000,661459.8,661459.8,22874,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356933,465797.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.07,60.007,1462356904,"274151322000076","219011344069620",0.00,6.00,0,297.87,310.49,0.0,0.0,0.000,703904.5,703904.5,22873,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356935,465798.00
05/04/2016 06:15,2,0.000,ALERT,211.03,300.57,60.007,1462356904,"201051344000868","219011344069620",0.00,5.50,0,299.07,314.40,0.0,0.0,0.000,384105.3,384105.3,29125,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356937,465799.00
05/04/2016 06:15,2,0.000,ALERT,210.57,300.27,59.928,1462356904,"274151322000095","219011344069620",0.00,5.50,0,298.77,311.39,0.0,0.0,0.000,696767.8,696767.8,22778,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356939,465800.00
05/04/2016 06:15,2,0.000,ALERT,210.80,299.67,59.928,1462356904,"201051344000988","219011344069620",0.00,5.50,0,295.76,311.99,0.0,0.0,0.000,381434.8,381434.8,29419,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356941,465801.00
05/04/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1462356904,"201051344001025","219011344069620",0.00,5.00,0,297.57,310.49,0.0,0.0,0.000,395148.9,395148.9,33938,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356943,465802.00
05/04/2016 06:15,2,0.000,ALERT,211.03,300.27,59.981,1462356904,"201051344000458","219011344069620",0.00,6.70,0,298.47,313.20,0.0,0.0,0.000,392129.4,392129.4,29341,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356944,465803.00
05/04/2016 06:15,2,0.000,ALERT,211.70,299.67,59.975,1462356904,"201051344000853","219011344069620",0.00,5.00,0,298.17,312.59,0.0,0.0,0.000,390585.4,390585.4,28937,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356946,465804.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.37,59.970,1462356904,"201051344000685","219011344069620",0.00,5.50,0,297.57,311.69,0.0,0.0,0.000,397051.6,397051.6,33769,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356948,465805.00
05/04/2016 06:15,2,0.000,ALERT,211.25,298.77,59.981,1462356904,"201051344000917","219011344069620",0.00,6.30,0,296.66,310.19,0.0,0.0,0.000,393999.0,393999.0,33768,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356950,465806.00
05/04/2016 06:15,2,0.000,ALERT,211.48,299.67,59.975,1462356904,"201051344001145","219011344069620",0.00,5.00,0,298.47,311.69,0.0,0.0,0.000,399203.3,399203.3,33629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356952,465807.00
05/04/2016 06:15,2,0.000,ALERT,211.25,298.77,59.975,1462356904,"201051344000651","219011344069620",0.00,4.00,0,297.26,309.89,0.0,0.0,0.000,391275.6,391275.6,33992,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356953,465808.00
05/04/2016 06:15,2,0.000,ALERT,210.35,299.07,59.981,1462356904,"274151322000088","219011344069620",0.00,6.70,0,297.57,309.89,0.0,0.0,0.000,640034.8,640034.8,22550,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356955,465809.00
05/04/2016 06:15,2,0.000,ALERT,211.25,298.47,60.012,1462356904,"274151322000068","219011344069620",0.00,6.70,0,297.26,308.99,0.0,0.0,0.000,536562.0,536562.0,23980,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356957,465810.00
05/04/2016 06:15,2,0.000,ALERT,210.80,299.37,59.975,1462356904,"201051344001135","219011344069620",0.00,5.50,0,297.87,310.49,0.0,0.0,0.000,387499.3,387499.3,33943,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356959,465811.00
05/04/2016 06:15,2,0.000,ALERT,210.80,300.57,59.970,1462356904,"201051344000594","219011344069620",0.00,5.50,0,297.87,313.80,0.0,0.0,0.000,395559.8,395559.8,29381,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356961,465812.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.07,59.975,1462356904,"201051344001203","219011344069620",0.00,5.50,0,297.87,311.39,0.0,0.0,0.000,394205.3,394205.3,33949,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356962,465813.00
05/04/2016 06:15,2,0.000,ALERT,210.35,299.07,59.954,1462356904,"274151322000054","219011344069620",0.00,6.70,0,297.87,310.49,0.0,0.0,0.000,653976.1,653976.1,22577,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356964,465814.00
05/04/2016 06:15,2,0.000,ALERT,211.48,299.37,59.970,1462356904,"201051344000867","219011344069620",0.00,6.30,0,297.57,314.10,0.0,0.0,0.000,383414.7,383414.7,29384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356966,465815.00
05/04/2016 06:15,2,0.000,ALERT,211.03,299.37,59.944,1462356904,"201051344001093","219011344069620",0.00,6.30,0,297.87,310.49,0.0,0.0,0.000,392959.8,392959.8,33820,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356968,465816.00
05/04/2016 06:15,2,0.000,ALERT,211.03,299.97,59.986,1462356904,"201051344000900","219011344069620",0.00,5.50,0,297.57,312.29,0.0,0.0,0.000,398850.0,398850.0,28768,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356969,465817.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.37,59.970,1462356904,"201051344000648","219011344069620",0.00,4.50,0,297.57,313.50,0.0,0.0,0.000,391276.0,391276.0,29072,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462356972,465818.00
05/04/2016 06:15,2,0.000,ALERT,211.25,300.57,59.938,1462356904,"201051344000569","219011344069620",0.00,5.50,0,298.77,313.50,0.0,0.0,0.000,400094.3,400094.3,28705,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356974,465819.00
05/04/2016 06:15,2,0.000,ALERT,211.03,300.27,59.975,1462356904,"201051344000983","219011344069620",0.00,5.50,0,298.47,313.20,0.0,0.0,0.000,391720.4,391720.4,29170,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356975,465820.00
05/04/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1462356904,"201051344001158","219011344069620",0.00,4.50,0,297.57,311.99,0.0,0.0,0.000,386330.8,386330.8,29439,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356977,465821.00
05/04/2016 06:15,2,0.000,ALERT,211.70,300.57,59.975,1462356904,"201051344000576","219011344069620",0.00,5.50,0,298.17,312.89,0.0,0.0,0.000,393182.8,393182.8,28848,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356979,465822.00
05/04/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1462356904,"274151322000087","219011344069620",0.00,6.70,0,296.66,309.29,0.0,0.0,0.000,627927.6,627927.6,22659,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462356981,465823.00
05/04/2016 06:30,2,0.000,ALERT,211.70,300.27,59.996,1462357803,"201051344000645","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,392821.0,392821.0,28990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357805,465824.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.67,59.991,1462357803,"274151322000085","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,656365.8,656365.8,22591,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357807,465825.00
05/04/2016 06:30,2,0.000,ALERT,211.93,299.67,59.996,1462357803,"201051344000633","219011344069620",0.00,5.00,0,295.76,301.17,0.0,0.0,0.000,383759.2,383759.2,29456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357809,465826.00
05/04/2016 06:30,2,0.000,ALERT,211.48,299.97,59.996,1462357803,"201051344000469","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,385056.0,385056.0,29401,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357810,465827.00
05/04/2016 06:30,2,0.000,ALERT,210.80,299.67,59.996,1462357803,"201051344000646","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,389080.4,389080.4,33962,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357812,465828.00
05/04/2016 06:30,2,0.000,ALERT,210.80,300.27,59.986,1462357803,"274151322000052","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,667408.8,667408.8,22811,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357814,465829.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.97,59.991,1462357803,"201051344000585","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,395286.7,395286.7,33965,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357816,465830.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.991,1462357803,"201051344001230","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,392799.5,392799.5,33757,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357818,465831.00
05/04/2016 06:30,2,0.000,ALERT,211.48,300.27,60.002,1462357803,"201051344000582","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,386364.1,386364.1,33931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357820,465832.00
05/04/2016 06:30,2,0.000,ALERT,210.57,299.37,59.996,1462357803,"201051344000955","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,398224.5,398224.5,33870,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357821,465833.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.07,59.996,1462357803,"274151322000094","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,536815.1,536815.1,23776,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357823,465834.00
05/04/2016 06:30,2,0.000,ALERT,211.25,300.27,60.002,1462357803,"201051344000579","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,398771.8,398771.8,9476,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357825,465835.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1462357803,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,395383.2,395383.2,33891,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357827,465836.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.37,59.981,1462357803,"201051344000438","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,397537.9,397537.9,33896,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357829,465837.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.07,60.002,1462357803,"201051344000417","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,390453.2,390453.2,34051,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357831,465838.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.97,59.996,1462357803,"274151322000083","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,661459.8,661459.8,22876,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357833,465839.00
05/04/2016 06:30,2,0.000,ALERT,211.70,299.67,59.996,1462357803,"274151322000076","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,703904.5,703904.5,22875,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357834,465840.00
05/04/2016 06:30,2,0.000,ALERT,211.48,301.17,60.049,1462357803,"201051344000868","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,384105.3,384105.3,29127,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357836,465841.00
05/04/2016 06:30,2,0.000,ALERT,211.25,300.87,59.975,1462357803,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,696767.8,696767.8,22780,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357838,465842.00
05/04/2016 06:30,2,0.000,ALERT,211.25,300.27,60.023,1462357803,"201051344000988","219011344069620",0.00,5.50,0,295.16,301.17,0.0,0.0,0.000,381434.8,381434.8,29421,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357840,465843.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.07,59.996,1462357803,"201051344001025","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,395148.9,395148.9,33940,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357842,465844.00
05/04/2016 06:30,2,0.000,ALERT,211.25,300.57,60.034,1462357803,"201051344000458","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,392129.4,392129.4,29343,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357843,465845.00
05/04/2016 06:30,2,0.000,ALERT,211.93,300.27,59.996,1462357803,"201051344000853","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,390585.4,390585.4,28939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357845,465846.00
05/04/2016 06:30,2,0.000,ALERT,211.48,299.97,59.996,1462357803,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,397051.6,397051.6,33771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357847,465847.00
05/04/2016 06:30,2,0.000,ALERT,211.48,299.37,59.970,1462357803,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,393999.0,393999.0,33770,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357849,465848.00
05/04/2016 06:30,2,0.000,ALERT,211.48,299.97,60.007,1462357803,"201051344001145","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,399203.3,399203.3,33631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357851,465849.00
05/04/2016 06:30,2,0.000,ALERT,211.48,299.67,59.975,1462357803,"201051344000651","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,391275.6,391275.6,33994,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357853,465850.00
05/04/2016 06:30,2,0.000,ALERT,210.80,299.37,59.970,1462357803,"274151322000088","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,640034.8,640034.8,22552,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357854,465851.00
05/04/2016 06:30,2,0.000,ALERT,211.93,299.37,60.002,1462357803,"274151322000068","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,536562.0,536562.0,23982,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357856,465852.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.67,60.002,1462357803,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,387499.3,387499.3,33945,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357858,465853.00
05/04/2016 06:30,2,0.000,ALERT,211.25,301.17,59.991,1462357803,"201051344000594","219011344069620",0.00,5.50,0,297.26,302.07,0.0,0.0,0.000,395559.8,395559.8,29383,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357860,465854.00
05/04/2016 06:30,2,0.000,ALERT,211.25,299.67,59.996,1462357803,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,394205.3,394205.3,33951,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357862,465855.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.97,59.996,1462357803,"274151322000054","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,653976.1,653976.1,22579,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357863,465856.00
05/04/2016 06:30,2,0.000,ALERT,211.70,299.67,59.986,1462357803,"201051344000867","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,383414.7,383414.7,29386,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357865,465857.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.67,59.991,1462357803,"201051344001093","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,392959.8,392959.8,33822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357867,465858.00
05/04/2016 06:30,2,0.000,ALERT,211.25,300.57,59.986,1462357803,"201051344000900","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,398850.0,398850.0,28770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357869,465859.00
05/04/2016 06:30,2,0.000,ALERT,211.70,300.27,59.986,1462357803,"201051344000648","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,391276.0,391276.0,29074,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462357871,465860.00
05/04/2016 06:30,2,0.000,ALERT,211.70,301.47,59.986,1462357803,"201051344000569","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,400094.3,400094.3,28707,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357873,465861.00
05/04/2016 06:30,2,0.000,ALERT,211.70,300.87,59.986,1462357803,"201051344000983","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,391720.4,391720.4,29172,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357875,465862.00
05/04/2016 06:30,2,0.000,ALERT,211.48,300.27,59.991,1462357803,"201051344001158","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,386330.8,386330.8,29441,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357876,465863.00
05/04/2016 06:30,2,0.000,ALERT,211.70,300.57,60.018,1462357803,"201051344000576","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,393182.8,393182.8,28850,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357878,465864.00
05/04/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1462357803,"274151322000087","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,627927.6,627927.6,22661,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462357880,465865.00
05/04/2016 06:45,2,0.057,ALERT,211.48,299.97,59.970,1462358703,"201051344000645","219011344069620",30.06,5.50,0,298.17,302.37,1.8,0.0,0.000,392821.0,392821.0,28992,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462358705,465866.00
05/04/2016 06:45,2,0.018,ALERT,211.03,299.07,59.959,1462358703,"274151322000085","219011344069620",28.94,6.00,0,297.57,302.07,0.0,0.0,0.000,656365.8,656365.8,22593,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358707,465867.00
05/04/2016 06:45,2,0.072,ALERT,211.70,299.37,59.975,1462358703,"201051344000633","219011344069620",29.92,5.00,0,296.36,301.77,2.2,0.2,0.000,383759.2,383759.2,29458,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462358709,465868.00
05/04/2016 06:45,2,0.000,ALERT,211.03,299.67,59.970,1462358703,"201051344000469","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,385056.0,385056.0,29403,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462358711,465869.00
05/04/2016 06:45,2,0.000,ALERT,210.80,299.07,59.970,1462358703,"201051344000646","219011344069620",0.00,5.00,0,297.26,303.58,0.0,0.0,0.000,389080.4,389080.4,33964,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358712,465870.00
05/04/2016 06:45,2,0.043,ALERT,210.80,299.67,59.954,1462358703,"274151322000052","219011344069620",28.94,6.00,0,297.26,302.37,0.0,0.0,0.000,667408.8,667408.8,22813,0,0,0,L,1151911521,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358714,465871.00
05/04/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1462358703,"201051344000585","219011344069620",0.00,5.50,0,297.26,303.58,0.0,0.0,0.000,395286.7,395286.7,33967,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358716,465872.00
05/04/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1462358703,"201051344001230","219011344069620",0.00,5.50,0,297.87,304.48,0.0,0.0,0.000,392799.5,392799.5,33759,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358718,465873.00
05/04/2016 06:45,2,0.082,ALERT,211.70,300.27,59.975,1462358703,"201051344000582","219011344069620",29.76,4.50,0,298.47,304.48,2.5,0.5,0.000,386364.1,386364.1,33933,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462358720,465874.00
05/04/2016 06:45,2,0.096,ALERT,210.80,299.07,59.975,1462358703,"201051344000955","219011344069620",29.34,5.50,0,297.57,303.58,2.9,0.8,0.000,398224.5,398224.5,33872,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462358722,465875.00
05/04/2016 06:45,2,0.000,ALERT,210.57,298.47,60.002,1462358703,"274151322000094","219011344069620",39.26,5.00,0,297.26,373.91,0.0,0.0,0.000,536815.1,536815.1,23778,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1462358723,465876.00
05/04/2016 06:45,2,0.000,ALERT,211.25,300.57,59.975,1462358703,"201051344000579","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,398771.8,398771.8,9478,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462358725,465877.00
05/04/2016 06:45,2,0.104,ALERT,211.25,299.67,59.981,1462358703,"201051344000890","219011344069620",30.16,5.50,0,298.17,304.48,3.2,1.2,0.000,395383.2,395383.2,33893,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462358727,465878.00
05/04/2016 06:45,2,0.000,ALERT,211.25,299.07,59.944,1462358703,"201051344000438","219011344069620",16.88,4.50,0,297.57,303.58,0.0,0.0,0.000,397537.9,397537.9,33898,0,0,0,L,1122011218,0,121.10,121.10,0200,-37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358729,465879.00
05/04/2016 06:45,2,0.133,ALERT,211.25,298.77,60.012,1462358703,"201051344000417","219011344069620",29.78,5.00,0,296.96,303.28,4.0,2.0,0.000,390453.3,390453.3,34053,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1462358731,465880.00
05/04/2016 06:45,2,0.020,ALERT,210.80,299.37,59.970,1462358703,"274151322000083","219011344069620",28.86,5.50,0,298.17,302.37,0.0,0.0,0.000,661459.8,661459.8,22878,0,0,0,L,1151911521,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358733,465881.00
05/04/2016 06:45,2,0.018,ALERT,211.48,299.37,59.970,1462358703,"274151322000076","219011344069620",29.70,5.50,0,297.87,302.37,0.0,0.0,0.000,703904.5,703904.5,22877,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358734,465882.00
05/04/2016 06:45,2,0.070,ALERT,211.03,300.87,59.975,1462358703,"201051344000868","219011344069620",29.84,5.00,0,299.07,302.98,2.1,0.2,0.000,384105.3,384105.3,29129,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462358736,465883.00
05/04/2016 06:45,2,0.012,ALERT,211.03,300.87,59.970,1462358703,"274151322000095","219011344069620",29.04,5.00,0,299.07,302.68,0.0,0.0,0.000,696767.8,696767.8,22782,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358738,465884.00
05/04/2016 06:45,2,0.061,ALERT,211.03,299.97,59.981,1462358703,"201051344000988","219011344069620",30.12,5.50,0,296.06,301.77,1.9,0.0,0.000,381434.8,381434.8,29423,0,0,0,L,1122011218,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1462358740,465885.00
05/04/2016 06:45,2,0.070,ALERT,211.03,298.47,59.970,1462358703,"201051344001025","219011344069620",30.10,4.50,0,297.26,303.58,2.2,0.2,0.000,395148.9,395148.9,33942,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1462358742,465886.00
05/04/2016 06:45,2,0.090,ALERT,211.03,299.97,59.970,1462358703,"201051344000458","219011344069620",29.82,6.30,0,298.47,302.98,2.8,0.8,0.000,392129.4,392129.4,29345,0,0,0,L,1122011218,0,120.65,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1462358743,465887.00
05/04/2016 06:45,2,0.076,ALERT,211.70,299.67,59.933,1462358703,"201051344000853","219011344069620",27.81,5.00,0,298.47,302.37,2.1,0.1,0.000,390585.4,390585.4,28941,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462358745,465888.00
05/04/2016 06:45,2,0.000,ALERT,211.70,299.37,59.996,1462358703,"201051344000685","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,397051.6,397051.6,33773,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358747,465889.00
05/04/2016 06:45,2,0.066,ALERT,211.48,299.07,59.965,1462358703,"201051344000917","219011344069620",28.75,6.30,0,296.36,302.98,2.0,0.0,0.000,393999.0,393999.0,33772,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1462358749,465890.00
05/04/2016 06:45,2,0.061,ALERT,211.70,299.67,59.959,1462358703,"201051344001145","219011344069620",30.06,5.00,0,298.17,304.18,1.9,0.0,0.000,399203.3,399203.3,33633,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462358751,465891.00
