ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 06:45,2,0.000,ALERT,211.48,298.47,59.959,1462358703,"201051344000651","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,391275.6,391275.6,33996,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358753,465892.00
05/04/2016 06:45,2,0.008,ALERT,210.35,299.37,59.954,1462358703,"274151322000088","219011344069620",27.71,6.30,0,297.57,301.77,0.0,0.0,0.000,640034.8,640034.8,22554,0,0,0,L,1151911521,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358754,465893.00
05/04/2016 06:45,2,0.010,ALERT,211.70,300.27,59.975,1462358703,"274151322000068","219011344069620",39.82,6.30,0,297.26,380.22,0.0,0.0,0.000,536562.0,536562.0,23984,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1462358756,465894.00
05/04/2016 06:45,2,0.061,ALERT,210.80,299.07,59.986,1462358703,"201051344001135","219011344069620",30.22,5.00,0,297.87,303.58,1.9,0.0,0.000,387499.3,387499.3,33947,0,0,0,L,1122011218,0,120.65,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1462358758,465895.00
05/04/2016 06:45,2,0.000,ALERT,210.80,299.97,60.007,1462358703,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,395559.8,395559.8,29385,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358760,465896.00
05/04/2016 06:45,2,0.064,ALERT,211.25,299.07,59.970,1462358703,"201051344001203","219011344069620",29.76,5.00,0,297.57,304.48,2.0,0.0,0.000,394205.3,394205.3,33953,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1462358762,465897.00
05/04/2016 06:45,2,0.014,ALERT,210.80,300.27,59.959,1462358703,"274151322000054","219011344069620",29.06,6.30,0,297.57,302.37,0.0,0.0,0.000,653976.1,653976.1,22581,0,0,0,L,1151911521,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358763,465898.00
05/04/2016 06:45,2,0.064,ALERT,211.25,299.37,59.970,1462358703,"201051344000867","219011344069620",29.74,6.00,0,297.87,302.68,2.0,0.0,0.000,383414.7,383414.7,29388,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1462358765,465899.00
05/04/2016 06:45,2,0.123,ALERT,211.25,299.37,59.970,1462358703,"201051344001093","219011344069620",29.66,6.30,0,297.57,303.58,3.8,1.7,0.000,392959.8,392959.8,33824,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1462358767,465900.00
05/04/2016 06:45,2,0.014,ALERT,211.03,299.67,59.965,1462358703,"201051344000900","219011344069620",29.80,5.00,0,298.17,302.07,0.5,0.0,0.000,398850.0,398850.0,28772,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1462358769,465901.00
05/04/2016 06:45,2,0.086,ALERT,211.25,299.07,59.970,1462358703,"201051344000648","219011344069620",30.08,4.50,0,297.87,302.68,2.7,0.6,0.000,391276.1,391276.1,29076,0,0,0,L,1122011218,0,120.42,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1462358771,465902.00
05/04/2016 06:45,2,0.084,ALERT,211.25,300.27,59.959,1462358703,"201051344000569","219011344069620",30.32,5.00,0,299.37,302.98,2.6,0.6,0.000,400094.3,400094.3,28709,0,0,0,L,1122011218,0,120.20,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462358773,465903.00
05/04/2016 06:45,2,0.072,ALERT,211.03,299.97,59.970,1462358703,"201051344000983","219011344069620",30.08,5.50,0,298.77,302.68,2.2,0.2,0.000,391720.4,391720.4,29174,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1462358774,465904.00
05/04/2016 06:45,2,0.049,ALERT,211.03,299.37,59.970,1462358703,"201051344001158","219011344069620",30.04,4.50,0,298.17,301.77,1.6,0.0,0.000,386330.8,386330.8,29443,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1462358776,465905.00
05/04/2016 06:45,2,0.000,ALERT,211.48,300.27,59.975,1462358703,"201051344000576","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,393182.8,393182.8,28852,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462358778,465906.00
05/04/2016 06:45,2,0.029,ALERT,210.80,298.77,59.965,1462358703,"274151322000087","219011344069620",28.27,6.30,0,296.96,301.47,0.0,0.0,0.000,627927.6,627927.6,22663,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462358780,465907.00
05/04/2016 07:00,2,0.180,ALERT,211.70,307.48,59.928,1462359603,"201051344000645","219011344069620",23.36,6.00,0,298.17,308.99,4.2,2.2,0.000,392821.2,392821.2,28994,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462359605,465908.00
05/04/2016 07:00,2,0.080,ALERT,210.80,299.37,59.949,1462359603,"274151322000085","219011344069620",24.15,6.00,0,296.66,301.17,2.0,0.0,0.000,656365.8,656365.8,22595,0,0,0,L,1151911521,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1462359607,465909.00
05/04/2016 07:00,2,0.191,ALERT,211.70,301.17,59.970,1462359603,"201051344000633","219011344069620",22.32,5.00,0,296.06,302.07,4.4,2.3,0.000,383759.4,383759.4,29460,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1462359609,465910.00
05/04/2016 07:00,2,0.197,ALERT,211.48,324.92,59.975,1462359603,"201051344000469","219011344069620",25.98,5.00,0,296.96,335.44,5.2,3.1,0.000,385056.4,385056.4,29405,0,0,0,L,1122011218,0,120.42,121.55,0200,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462359610,465911.00
05/04/2016 07:00,2,0.164,ALERT,211.03,329.13,59.981,1462359603,"201051344000646","219011344069620",25.68,5.00,0,296.96,329.73,4.3,2.2,0.000,389080.6,389080.6,33966,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462359612,465912.00
05/04/2016 07:00,2,0.109,ALERT,210.57,299.67,59.986,1462359603,"274151322000052","219011344069620",23.62,6.00,0,296.36,301.77,2.6,0.6,0.000,667408.8,667408.8,22815,0,0,0,L,1151911521,0,120.42,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1462359614,465913.00
05/04/2016 07:00,2,0.166,ALERT,211.48,324.02,59.991,1462359603,"201051344000585","219011344069620",25.25,6.00,0,296.66,335.74,4.3,2.2,0.000,395286.9,395286.9,33969,0,0,0,L,1122011218,0,120.88,121.33,0200,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462359616,465914.00
05/04/2016 07:00,2,0.166,ALERT,211.03,315.30,59.986,1462359603,"201051344001230","219011344069620",23.68,5.50,0,297.57,315.60,4.0,2.0,0.000,392799.7,392799.7,33761,0,0,0,L,1122011218,0,121.33,120.65,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462359618,465915.00
05/04/2016 07:00,2,0.205,ALERT,211.48,301.47,59.986,1462359603,"201051344000582","219011344069620",21.99,5.00,0,298.17,308.39,4.6,2.5,0.000,386364.4,386364.4,33935,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1462359620,465916.00
05/04/2016 07:00,2,0.217,ALERT,210.80,302.68,59.981,1462359603,"201051344000955","219011344069620",21.91,5.50,0,297.26,322.51,4.8,2.7,0.000,398224.9,398224.9,33874,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462359621,465917.00
05/04/2016 07:00,2,0.000,ALERT,210.35,298.77,59.981,1462359603,"274151322000094","219011344069620",41.69,5.50,0,296.06,397.35,0.0,0.0,0.000,536815.1,536815.1,23780,0,0,0,L,1151911521,0,120.65,121.55,0002,3,0,0,0,0,0,0,122,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462359623,465918.00
05/04/2016 07:00,2,0.227,ALERT,211.25,315.60,59.949,1462359603,"201051344000579","219011344069620",22.80,5.50,0,298.77,319.81,5.2,3.1,0.000,398772.2,398772.2,9480,0,0,0,L,1122011218,0,120.42,121.10,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462359625,465919.00
05/04/2016 07:00,2,0.188,ALERT,211.03,327.92,59.986,1462359603,"201051344000890","219011344069620",26.14,6.00,0,297.57,335.44,5.0,2.9,0.000,395383.6,395383.6,33895,0,0,0,L,1122011218,0,121.33,120.42,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1462359627,465920.00
05/04/2016 07:00,2,0.195,ALERT,211.03,323.11,59.986,1462359603,"201051344000438","219011344069620",25.23,5.00,0,297.26,325.22,5.0,2.9,0.000,397538.3,397538.3,33900,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1462359629,465921.00
05/04/2016 07:00,2,0.225,ALERT,211.48,324.62,59.981,1462359603,"201051344000417","219011344069620",25.33,5.50,0,296.96,335.74,5.8,3.7,0.000,390453.8,390453.8,34055,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462359630,465922.00
05/04/2016 07:00,2,0.084,ALERT,210.57,300.27,60.007,1462359603,"274151322000083","219011344069620",23.91,6.00,0,296.96,301.47,2.0,0.0,0.000,661459.8,661459.8,22880,0,0,0,L,1151911521,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1462359632,465923.00
05/04/2016 07:00,2,0.086,ALERT,211.25,300.27,59.970,1462359603,"274151322000076","219011344069620",24.53,6.00,0,296.66,302.07,2.2,0.2,0.000,703904.5,703904.5,22879,0,0,0,L,1151911521,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462359634,465924.00
05/04/2016 07:00,2,0.166,ALERT,211.03,324.92,59.944,1462359603,"201051344000868","219011344069620",24.77,5.50,0,298.77,336.64,4.2,2.2,0.000,384105.6,384105.6,29131,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462359636,465925.00
05/04/2016 07:00,2,0.078,ALERT,210.57,300.87,59.954,1462359603,"274151322000095","219011344069620",24.29,5.00,0,297.87,302.07,2.0,0.0,0.000,696767.8,696767.8,22784,0,0,0,L,1151911521,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462359638,465926.00
05/04/2016 07:00,2,0.154,ALERT,211.03,331.53,59.986,1462359603,"201051344000988","219011344069620",25.19,5.50,0,295.76,336.04,4.0,1.9,0.000,381434.9,381434.9,29425,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462359639,465927.00
05/04/2016 07:00,2,0.168,ALERT,211.03,320.11,59.981,1462359603,"201051344001025","219011344069620",25.25,5.00,0,296.96,336.34,4.3,2.2,0.000,395149.1,395149.1,33944,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1462359641,465928.00
05/04/2016 07:00,2,0.184,ALERT,211.03,321.31,59.991,1462359603,"201051344000458","219011344069620",25.41,6.70,0,298.17,336.64,4.8,2.7,0.000,392129.7,392129.7,29347,0,0,0,L,1122011218,0,120.65,121.10,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462359643,465929.00
05/04/2016 07:00,2,0.168,ALERT,211.70,318.61,59.986,1462359603,"201051344000853","219011344069620",23.74,5.00,0,297.87,338.44,4.0,2.0,0.000,390585.6,390585.6,28943,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1462359645,465930.00
05/04/2016 07:00,2,0.182,ALERT,211.48,300.87,59.981,1462359603,"201051344000685","219011344069620",22.13,5.50,0,296.96,301.47,4.1,2.0,0.000,397051.8,397051.8,33775,0,0,0,L,1122011218,0,121.78,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462359647,465931.00
05/04/2016 07:00,2,0.180,ALERT,211.25,299.97,59.981,1462359603,"201051344000917","219011344069620",21.41,6.30,0,295.76,307.78,4.0,1.9,0.000,393999.2,393999.2,33774,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462359648,465932.00
05/04/2016 07:00,2,0.150,ALERT,211.48,322.21,59.981,1462359603,"201051344001145","219011344069620",25.50,5.50,0,297.87,336.34,3.9,1.8,0.000,399203.4,399203.4,33635,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462359650,465933.00
05/04/2016 07:00,2,0.215,ALERT,211.03,299.97,59.981,1462359603,"201051344000651","219011344069620",21.53,4.50,0,296.96,301.47,4.7,2.6,0.000,391275.9,391275.9,33998,0,0,0,L,1122011218,0,121.33,120.65,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462359652,465934.00
05/04/2016 07:00,2,0.068,ALERT,210.35,299.37,59.975,1462359603,"274151322000088","219011344069620",22.76,6.30,0,296.36,301.17,1.6,0.0,0.000,640034.8,640034.8,22556,0,0,0,L,1151911521,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1462359654,465935.00
05/04/2016 07:00,2,0.006,ALERT,211.25,298.77,59.970,1462359603,"274151322000068","219011344069620",41.89,6.30,0,296.06,396.15,0.0,0.0,0.000,536562.0,536562.0,23986,0,0,0,L,1151911521,0,121.33,121.78,0002,6,0,0,0,0,0,0,136,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462359656,465936.00
05/04/2016 07:00,2,0.156,ALERT,210.80,332.43,59.970,1462359603,"201051344001135","219011344069620",26.50,5.50,0,297.57,334.54,4.2,2.1,0.000,387499.6,387499.6,33949,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1462359658,465937.00
05/04/2016 07:00,2,0.172,ALERT,210.80,338.74,59.975,1462359603,"201051344000594","219011344069620",26.86,5.50,0,297.57,339.65,4.7,2.6,0.000,395560.0,395560.0,29387,0,0,0,L,1122011218,0,120.42,120.65,0200,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462359659,465938.00
05/04/2016 07:00,2,0.162,ALERT,211.25,322.51,59.970,1462359603,"201051344001203","219011344069620",25.25,5.50,0,297.26,337.24,4.2,2.1,0.000,394205.6,394205.6,33955,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462359661,465939.00
05/04/2016 07:00,2,0.078,ALERT,210.35,299.97,59.938,1462359603,"274151322000054","219011344069620",24.19,6.30,0,296.66,301.77,1.9,0.0,0.000,653976.1,653976.1,22583,0,0,0,L,1151911521,0,121.10,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1462359663,465940.00
05/04/2016 07:00,2,0.166,ALERT,211.48,334.54,59.986,1462359603,"201051344000867","219011344069620",25.45,6.00,0,297.26,335.74,4.3,2.2,0.000,383414.9,383414.9,29390,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462359665,465941.00
05/04/2016 07:00,2,0.232,ALERT,211.25,300.87,59.975,1462359603,"201051344001093","219011344069620",22.20,6.30,0,296.96,323.41,5.2,3.1,0.000,392960.3,392960.3,33826,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462359667,465942.00
05/04/2016 07:00,2,0.111,ALERT,211.03,328.52,60.007,1462359603,"201051344000900","219011344069620",24.17,5.50,0,297.57,332.73,2.8,0.7,0.000,398850.1,398850.1,28774,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462359669,465943.00
05/04/2016 07:00,2,0.184,ALERT,211.48,331.83,60.002,1462359603,"201051344000648","219011344069620",26.48,5.00,0,296.96,337.24,4.9,2.8,0.000,391276.4,391276.4,29078,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1462359670,465944.00
05/04/2016 07:00,2,0.174,ALERT,211.48,333.03,59.954,1462359603,"201051344000569","219011344069620",26.32,6.00,0,298.47,336.04,4.7,2.6,0.000,400094.6,400094.6,28711,0,0,0,L,1122011218,0,120.20,121.55,0100,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1462359672,465945.00
05/04/2016 07:00,2,0.178,ALERT,211.25,319.21,59.949,1462359603,"201051344000983","219011344069620",24.45,6.00,0,298.17,336.34,4.4,2.3,0.000,391720.6,391720.6,29176,0,0,0,L,1122011218,0,120.65,120.88,0100,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1462359674,465946.00
05/04/2016 07:00,2,0.148,ALERT,211.48,328.52,59.922,1462359603,"201051344001158","219011344069620",26.10,5.00,0,297.26,335.74,4.0,1.9,0.000,386331.0,386331.0,29445,0,0,0,L,1122011218,0,120.65,121.10,0100,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1462359676,465947.00
05/04/2016 07:00,2,0.184,ALERT,211.70,318.00,59.949,1462359603,"201051344000576","219011344069620",24.93,5.00,0,297.87,337.54,4.7,2.6,0.000,393183.1,393183.1,28854,0,0,0,L,1122011218,0,120.88,121.10,0200,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462359678,465948.00
05/04/2016 07:00,2,0.094,ALERT,210.80,298.77,59.944,1462359603,"274151322000087","219011344069620",23.00,6.70,0,295.76,300.57,2.2,0.2,0.000,627927.6,627927.6,22665,0,0,0,L,1151911521,0,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1462359680,465949.00
05/04/2016 07:15,2,0.186,ALERT,211.93,332.13,59.922,1462360503,"201051344000645","219011344069620",24.83,6.70,0,299.37,356.18,4.7,2.6,0.000,392821.8,392821.8,28996,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360505,465950.00
05/04/2016 07:15,2,0.084,ALERT,211.25,307.18,59.959,1462360503,"274151322000085","219011344069620",25.25,6.70,0,297.87,344.15,2.2,0.2,0.000,656365.8,656365.8,22597,0,0,0,L,1151911521,0,121.55,121.55,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360507,465951.00
05/04/2016 07:15,2,0.186,ALERT,211.93,327.32,59.959,1462360503,"201051344000633","219011344069620",25.66,6.00,0,297.57,352.87,4.9,2.8,0.000,383760.1,383760.1,29462,0,0,0,L,1122011218,0,121.55,121.55,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360508,465952.00
05/04/2016 07:15,2,0.232,ALERT,211.48,330.33,59.996,1462360503,"201051344000469","219011344069620",23.14,5.50,0,298.17,355.58,5.5,3.4,0.000,385057.2,385057.2,29407,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360510,465953.00
05/04/2016 07:15,2,0.168,ALERT,210.80,333.03,59.959,1462360503,"201051344000646","219011344069620",26.54,6.00,0,297.87,349.86,4.6,2.5,0.000,389081.2,389081.2,33968,0,0,0,L,1122011218,0,121.33,120.65,0002,3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360512,465954.00
05/04/2016 07:15,2,0.113,ACTIVE,210.80,322.81,59.944,1462360503,"274151322000052","219011344069620",25.33,7.00,0,297.57,339.65,2.9,0.9,0.000,667409.0,667409.0,22817,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360513,465955.00
05/04/2016 07:15,2,0.189,ALERT,211.25,325.82,59.959,1462360503,"201051344000585","219011344069620",23.72,6.30,0,297.57,345.36,4.6,2.5,0.000,395287.5,395287.5,33971,0,0,0,L,1122011218,0,120.65,121.10,0002,3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360515,465956.00
05/04/2016 07:15,2,0.168,ALERT,211.03,329.13,59.959,1462360503,"201051344001230","219011344069620",25.01,6.30,0,298.77,350.77,4.3,2.2,0.000,392800.2,392800.2,33763,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360516,465957.00
05/04/2016 07:15,2,0.201,ALERT,211.70,332.13,59.949,1462360503,"201051344000582","219011344069620",24.35,5.50,0,299.37,356.18,5.0,2.9,0.000,386365.2,386365.2,33937,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360518,465958.00
05/04/2016 07:15,2,0.229,ACTIVE,210.80,326.72,59.954,1462360503,"201051344000955","219011344069620",23.20,6.30,0,298.47,354.07,5.4,3.3,0.000,398225.7,398225.7,33876,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360519,465959.00
05/04/2016 07:15,2,0.000,ALERT,211.03,298.77,59.954,1462360503,"274151322000094","219011344069620",41.79,5.50,0,296.36,401.86,0.0,0.0,0.000,536815.1,536815.1,23782,0,0,0,L,1151911521,0,120.65,122.01,0002,3,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360521,465960.00
05/04/2016 07:15,2,0.230,ALERT,211.48,327.62,59.954,1462360503,"201051344000579","219011344069620",23.54,6.70,0,300.27,344.45,5.5,3.4,0.000,398773.1,398773.1,9482,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360523,465961.00
05/04/2016 07:15,2,0.189,ACTIVE,211.03,335.74,59.949,1462360503,"201051344000890","219011344069620",27.06,6.70,0,298.17,342.05,5.2,3.1,0.004,395384.4,395384.4,33897,0,0,0,L,1122011218,0,121.33,120.20,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360524,465962.00
05/04/2016 07:15,2,0.217,ACTIVE,211.25,318.91,59.949,1462360503,"201051344000438","219011344069620",23.62,6.00,0,298.47,348.36,5.2,3.1,0.000,397539.0,397539.0,33902,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360524,465963.00
05/04/2016 07:15,2,0.223,ACTIVE,211.48,337.24,59.949,1462360503,"201051344000417","219011344069620",26.58,6.30,0,297.26,353.47,6.0,3.9,0.000,390454.7,390454.7,34057,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360525,465964.00
05/04/2016 07:15,2,0.086,ACTIVE,211.25,316.50,59.959,1462360503,"274151322000083","219011344069620",25.35,7.00,0,298.17,342.95,2.2,0.2,0.000,661459.8,661459.8,22882,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360526,465965.00
05/04/2016 07:15,2,0.090,ACTIVE,211.70,326.12,59.954,1462360503,"274151322000076","219011344069620",26.60,7.00,0,298.17,345.96,2.4,0.4,0.000,703904.6,703904.6,22881,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360527,465966.00
05/04/2016 07:15,2,0.170,ACTIVE,211.48,337.54,59.965,1462360503,"201051344000868","219011344069620",26.18,6.30,0,299.37,351.67,4.5,2.5,0.000,384106.1,384106.1,29133,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360528,465967.00
05/04/2016 07:15,2,0.082,ACTIVE,211.03,319.21,59.954,1462360503,"274151322000095","219011344069620",25.78,6.30,0,299.07,336.34,2.1,0.1,0.000,696767.8,696767.8,22786,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360529,465968.00
05/04/2016 07:15,2,0.156,ACTIVE,211.25,338.44,59.938,1462360503,"201051344000988","219011344069620",25.90,6.70,0,296.66,358.88,4.1,2.0,0.000,381435.4,381435.4,29427,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360530,465969.00
05/04/2016 07:15,2,0.174,ACTIVE,211.03,334.54,59.996,1462360503,"201051344001025","219011344069620",26.58,6.00,0,297.26,355.58,4.7,2.6,0.000,395149.7,395149.7,33946,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360531,465970.00
05/04/2016 07:15,2,0.186,ACTIVE,211.25,336.34,59.938,1462360503,"201051344000458","219011344069620",26.90,7.30,0,298.77,349.86,5.1,3.0,0.000,392130.5,392130.5,29349,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360532,465971.00
05/04/2016 07:15,2,0.182,ALERT,212.16,331.53,60.007,1462360503,"201051344000853","219011344069620",24.07,6.30,0,298.77,357.98,4.5,2.4,0.000,390586.2,390586.2,28945,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360534,465972.00
05/04/2016 07:15,2,0.172,ALERT,211.48,329.13,59.991,1462360503,"201051344000685","219011344069620",25.31,6.30,0,298.47,351.07,4.4,2.3,0.000,397052.4,397052.4,33777,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360536,465973.00
05/04/2016 07:15,2,0.178,ALERT,211.25,317.70,59.965,1462360503,"201051344000917","219011344069620",23.34,7.00,0,296.66,348.36,4.2,2.2,0.000,393999.7,393999.7,33776,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360538,465974.00
05/04/2016 07:15,2,0.162,ALERT,211.25,323.41,59.954,1462360503,"201051344001145","219011344069620",24.47,6.00,0,298.17,354.67,4.1,2.0,0.000,399203.9,399203.9,33637,0,0,0,L,1122011218,0,121.33,120.65,0002,5,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360540,465975.00
05/04/2016 07:15,2,0.199,ALERT,211.03,331.83,59.970,1462360503,"201051344000651","219011344069620",25.35,5.00,0,297.87,349.86,5.2,3.1,0.000,391276.7,391276.7,34000,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360542,465976.00
05/04/2016 07:15,2,0.070,ALERT,210.57,299.37,59.954,1462360503,"274151322000088","219011344069620",24.11,6.70,0,297.26,336.04,1.7,0.0,0.000,640034.8,640034.8,22558,0,0,0,L,1151911521,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360543,465977.00
05/04/2016 07:15,2,0.006,ALERT,211.48,298.77,59.949,1462360503,"274151322000068","219011344069620",41.94,6.70,0,296.66,403.67,0.0,0.0,0.000,536562.0,536562.0,23988,0,0,0,L,1151911521,0,121.10,122.01,0002,6,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360545,465978.00
05/04/2016 07:15,2,0.162,ACTIVE,210.57,334.24,59.938,1462360503,"201051344001135","219011344069620",27.02,6.30,0,298.17,343.55,4.5,2.4,0.000,387500.1,387500.1,33951,0,0,0,L,1122011218,0,120.88,120.42,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360546,465979.00
05/04/2016 07:15,2,0.188,ALERT,211.03,337.54,59.959,1462360503,"201051344000594","219011344069620",25.98,6.70,0,298.47,345.96,5.0,2.9,0.004,395560.7,395560.7,29389,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360548,465980.00
05/04/2016 07:15,2,0.188,ALERT,211.03,322.21,59.938,1462360503,"201051344001203","219011344069620",23.32,6.00,0,297.57,347.46,4.5,2.4,0.000,394206.2,394206.2,33957,0,0,0,L,1122011218,0,121.55,120.42,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360550,465981.00
05/04/2016 07:15,2,0.082,ACTIVE,210.80,313.50,59.991,1462360503,"274151322000054","219011344069620",25.19,7.30,0,297.87,335.74,2.1,0.1,0.000,653976.2,653976.2,22585,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360551,465982.00
05/04/2016 07:15,2,0.178,ALERT,211.70,321.91,59.965,1462360503,"201051344000867","219011344069620",24.09,7.00,0,298.47,351.97,4.4,2.3,0.000,383415.5,383415.5,29392,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360552,465983.00
05/04/2016 07:15,2,0.221,ACTIVE,211.03,323.41,59.991,1462360503,"201051344001093","219011344069620",24.95,7.00,0,298.17,347.76,5.6,3.5,0.000,392961.2,392961.2,33828,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360553,465984.00
05/04/2016 07:15,2,0.121,ALERT,211.25,317.40,59.922,1462360503,"201051344000900","219011344069620",22.88,6.00,0,299.07,351.07,2.9,0.8,0.000,398850.3,398850.3,28776,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360555,465985.00
05/04/2016 07:15,2,0.189,ACTIVE,211.48,339.04,59.965,1462360503,"201051344000648","219011344069620",26.50,6.00,0,297.87,348.96,5.2,3.0,0.000,391277.2,391277.2,29080,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360556,465986.00
05/04/2016 07:15,2,0.182,ACTIVE,211.48,340.85,59.965,1462360503,"201051344000569","219011344069620",26.40,6.30,0,299.67,344.45,4.9,2.8,0.000,400095.3,400095.3,28713,0,0,0,L,1122011218,0,120.42,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360557,465987.00
05/04/2016 07:15,2,0.178,ALERT,211.48,331.83,59.965,1462360503,"201051344000983","219011344069620",25.58,6.70,0,298.77,352.27,4.7,2.6,0.000,391721.3,391721.3,29178,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360559,465988.00
05/04/2016 07:15,2,0.170,ALERT,211.48,331.23,59.922,1462360503,"201051344001158","219011344069620",24.81,6.00,0,298.47,349.56,4.3,2.2,0.000,386331.5,386331.5,29447,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360561,465989.00
05/04/2016 07:15,2,0.197,ALERT,211.93,324.02,59.970,1462360503,"201051344000576","219011344069620",24.45,6.30,0,299.07,348.66,4.9,2.8,0.000,393183.8,393183.8,28856,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360562,465990.00
05/04/2016 07:15,2,0.096,ALERT,211.03,299.37,59.959,1462360503,"274151322000087","219011344069620",23.40,7.00,0,296.66,336.04,2.3,0.3,0.000,627927.6,627927.6,22667,0,0,0,L,1151911521,0,121.10,121.78,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462360564,465991.00
05/04/2016 07:30,2,0.242,ACTIVE,211.93,338.44,59.970,1462361403,"201051344000645","219011344069620",28.71,7.00,0,298.77,356.78,7.1,4.9,0.013,392822.8,392822.8,28998,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361405,465992.00
05/04/2016 07:30,2,0.154,ACTIVE,211.03,336.94,59.991,1462361403,"274151322000085","219011344069620",27.00,7.70,0,298.47,347.16,4.2,2.2,0.013,656366.1,656366.1,22599,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361406,465993.00
05/04/2016 07:30,2,0.258,ACTIVE,211.93,338.74,59.970,1462361403,"201051344000633","219011344069620",28.82,6.70,0,296.96,363.09,7.5,5.4,0.013,383761.1,383761.1,29464,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361407,465994.00
05/04/2016 07:30,2,0.273,ACTIVE,211.48,338.14,60.007,1462361403,"201051344000469","219011344069620",28.77,6.00,0,297.87,354.37,8.0,5.7,0.018,385058.4,385058.4,29409,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361407,465995.00
05/04/2016 07:30,2,0.244,ACTIVE,211.03,336.64,59.970,1462361403,"201051344000646","219011344069620",28.63,6.30,0,296.96,354.97,7.1,4.9,0.013,389082.2,389082.2,33970,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361408,465996.00
05/04/2016 07:30,2,0.180,ALERT,210.80,337.24,59.965,1462361403,"274151322000052","219011344069620",27.79,7.70,0,297.87,354.07,5.0,2.9,0.018,667409.5,667409.5,22818,0,0,0,L,1151911521,0,120.65,121.55,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361410,465997.00
05/04/2016 07:30,2,0.242,ACTIVE,211.48,337.24,59.944,1462361403,"201051344000585","219011344069620",29.02,7.00,0,297.26,356.18,7.2,5.0,0.013,395288.5,395288.5,33973,0,0,0,L,1122011218,0,120.65,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361411,465998.00
05/04/2016 07:30,2,0.254,ACTIVE,211.25,336.04,59.970,1462361403,"201051344001230","219011344069620",27.21,6.70,0,297.57,352.27,7.0,4.8,0.013,392801.1,392801.1,33765,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361412,465999.00
05/04/2016 07:30,2,0.254,ACTIVE,211.70,337.24,59.928,1462361403,"201051344000582","219011344069620",28.88,6.30,0,298.77,356.48,7.5,5.3,0.018,386366.2,386366.2,33939,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361413,466000.00
05/04/2016 07:30,2,0.275,ALERT,210.57,336.04,59.981,1462361403,"201051344000955","219011344069620",29.16,6.70,0,297.57,354.07,8.1,5.9,0.018,398226.9,398226.9,33877,0,0,0,L,1122011218,0,120.42,120.65,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361415,466001.00
05/04/2016 07:30,2,0.090,ALERT,211.25,337.84,59.986,1462361403,"274151322000094","219011344069620",29.70,6.70,0,297.26,408.18,2.8,0.7,0.009,536815.2,536815.2,23784,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,84,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361416,466002.00
05/04/2016 07:30,2,0.279,ACTIVE,211.25,336.94,59.975,1462361403,"201051344000579","219011344069620",29.02,7.00,0,299.37,356.48,8.3,6.1,0.022,398774.3,398774.3,9484,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361417,466003.00
05/04/2016 07:30,2,0.268,ALERT,211.03,336.04,59.975,1462361403,"201051344000890","219011344069620",28.82,7.00,0,298.17,341.15,7.8,5.7,0.022,395385.5,395385.5,33898,0,0,0,L,1122011218,0,121.10,120.20,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361419,466004.00
05/04/2016 07:30,2,0.273,ALERT,211.25,337.24,59.970,1462361403,"201051344000438","219011344069620",28.41,6.30,0,298.17,353.47,7.9,5.7,0.022,397540.2,397540.2,33903,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361421,466005.00
05/04/2016 07:30,2,0.301,ALERT,211.48,337.54,59.975,1462361403,"201051344000417","219011344069620",28.88,6.70,0,297.26,349.86,8.8,6.6,0.018,390456.1,390456.1,34058,0,0,0,L,1122011218,0,120.88,120.88,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361423,466006.00
05/04/2016 07:30,2,0.156,ALERT,211.03,337.54,59.965,1462361403,"274151322000083","219011344069620",27.75,7.70,0,298.17,351.67,4.4,2.3,0.018,661460.1,661460.1,22883,0,0,0,L,1151911521,0,121.10,121.55,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361424,466007.00
05/04/2016 07:30,2,0.170,ALERT,211.48,337.84,59.970,1462361403,"274151322000076","219011344069620",27.85,7.70,0,297.87,350.17,4.8,2.7,0.013,703904.9,703904.9,22882,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361426,466008.00
05/04/2016 07:30,2,0.240,ALERT,211.48,337.54,59.970,1462361403,"201051344000868","219011344069620",29.04,6.70,0,299.67,341.75,7.1,4.9,0.018,384107.1,384107.1,29134,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361428,466009.00
05/04/2016 07:30,2,0.156,ALERT,211.03,336.64,59.970,1462361403,"274151322000095","219011344069620",27.71,7.00,0,298.77,350.77,4.4,2.3,0.009,696768.2,696768.2,22787,0,0,0,L,1151911521,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361430,466010.00
05/04/2016 07:30,2,0.232,ALERT,211.25,339.04,59.975,1462361403,"201051344000988","219011344069620",28.25,7.00,0,296.66,342.05,6.7,4.5,0.022,381436.3,381436.3,29428,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361432,466011.00
05/04/2016 07:30,2,0.248,ALERT,211.03,336.34,59.981,1462361403,"201051344001025","219011344069620",28.90,6.30,0,297.26,345.96,7.3,5.1,0.018,395150.7,395150.7,33947,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361434,466012.00
05/04/2016 07:30,2,0.262,ALERT,211.48,337.24,59.970,1462361403,"201051344000458","219011344069620",29.18,7.70,0,299.37,348.96,7.8,5.6,0.022,392131.6,392131.6,29350,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361435,466013.00
05/04/2016 07:30,2,0.264,ACTIVE,212.16,339.04,59.938,1462361403,"201051344000853","219011344069620",27.25,6.70,0,298.47,354.37,7.3,5.1,0.022,390587.1,390587.1,28947,0,0,0,L,1122011218,0,121.55,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361436,466014.00
05/04/2016 07:30,2,0.248,ALERT,211.70,338.14,59.975,1462361403,"201051344000685","219011344069620",28.67,6.70,0,296.96,351.67,7.2,5.0,0.018,397053.3,397053.3,33779,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361438,466015.00
05/04/2016 07:30,2,0.244,ALERT,211.48,337.54,59.986,1462361403,"201051344000917","219011344069620",28.51,7.70,0,295.76,356.48,7.1,4.9,0.018,394000.6,394000.6,33778,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361440,466016.00
05/04/2016 07:30,2,0.230,ACTIVE,211.48,337.24,59.975,1462361403,"201051344001145","219011344069620",28.88,6.30,0,297.26,359.78,6.8,4.6,0.018,399204.8,399204.8,33639,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361441,466017.00
05/04/2016 07:30,2,0.264,ACTIVE,211.48,337.24,59.975,1462361403,"201051344000651","219011344069620",28.86,6.00,0,296.36,356.48,7.8,5.6,0.022,391277.8,391277.8,34002,0,0,0,L,1122011218,0,121.55,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361442,466018.00
05/04/2016 07:30,2,0.145,ACTIVE,210.80,337.24,59.965,1462361403,"274151322000088","219011344069620",25.66,8.00,0,297.87,395.55,3.8,1.7,0.013,640035.0,640035.0,22560,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361443,466019.00
05/04/2016 07:30,2,0.109,ALERT,211.70,338.44,59.965,1462361403,"274151322000068","219011344069620",29.94,7.70,0,296.96,407.27,3.3,1.3,0.009,536562.2,536562.2,23990,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,74,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361444,466020.00
05/04/2016 07:30,2,0.240,ALERT,210.80,335.14,59.949,1462361403,"201051344001135","219011344069620",28.92,6.70,0,297.57,339.95,7.1,4.9,0.022,387501.1,387501.1,33952,0,0,0,L,1122011218,0,120.88,120.88,0002,5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361446,466021.00
05/04/2016 07:30,2,0.268,ACTIVE,211.03,336.94,59.975,1462361403,"201051344000594","219011344069620",28.33,7.00,0,298.77,340.25,7.7,5.5,0.022,395561.8,395561.8,29391,0,0,0,L,1122011218,0,120.88,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361447,466022.00
05/04/2016 07:30,2,0.250,ACTIVE,211.48,336.94,59.981,1462361403,"201051344001203","219011344069620",28.27,6.70,0,296.96,357.68,7.2,5.0,0.022,394207.2,394207.2,33959,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361448,466023.00
05/04/2016 07:30,2,0.154,ALERT,210.80,336.64,59.975,1462361403,"274151322000054","219011344069620",27.29,8.50,0,298.17,349.26,4.3,2.2,0.013,653976.5,653976.5,22586,0,0,0,L,1151911521,0,121.33,121.10,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361450,466024.00
05/04/2016 07:30,2,0.248,ACTIVE,211.70,336.34,59.981,1462361403,"201051344000867","219011344069620",28.45,7.30,0,297.87,353.77,7.2,5.0,0.018,383416.5,383416.5,29394,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361451,466025.00
05/04/2016 07:30,2,0.289,ALERT,211.25,337.84,59.949,1462361403,"201051344001093","219011344069620",28.71,7.30,0,296.96,351.67,8.5,6.3,0.022,392962.4,392962.4,33829,0,0,0,L,1122011218,0,121.10,120.88,0002,6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361453,466026.00
05/04/2016 07:30,2,0.188,ACTIVE,211.25,337.84,59.981,1462361403,"201051344000900","219011344069620",28.39,6.30,0,298.77,354.97,5.4,3.3,0.018,398850.8,398850.8,28778,0,0,0,L,1122011218,0,121.10,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361453,466027.00
05/04/2016 07:30,2,0.273,ALERT,211.70,336.94,59.986,1462361403,"201051344000648","219011344069620",28.37,6.30,0,298.17,342.65,7.9,5.7,0.022,391278.3,391278.3,29081,0,0,0,L,1122011218,0,120.65,121.55,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361455,466028.00
05/04/2016 07:30,2,0.250,ALERT,211.48,337.84,59.981,1462361403,"201051344000569","219011344069620",29.80,6.70,0,299.97,359.78,7.6,5.4,0.018,400096.3,400096.3,28714,0,0,0,L,1122011218,0,120.65,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361457,466029.00
05/04/2016 07:30,2,0.248,ACTIVE,211.48,337.54,59.986,1462361403,"201051344000983","219011344069620",28.92,7.00,0,298.77,352.87,7.3,5.1,0.022,391722.3,391722.3,29180,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361458,466030.00
05/04/2016 07:30,2,0.236,ACTIVE,211.48,337.24,59.986,1462361403,"201051344001158","219011344069620",28.98,6.30,0,298.47,353.17,7.0,4.8,0.027,386332.4,386332.4,29449,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361459,466031.00
05/04/2016 07:30,2,0.275,ACTIVE,212.16,339.04,59.981,1462361403,"201051344000576","219011344069620",28.69,6.70,0,299.07,355.28,8.0,5.8,0.013,393184.9,393184.9,28858,0,0,0,L,1122011218,0,121.33,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361460,466032.00
05/04/2016 07:30,2,0.166,ACTIVE,211.48,338.44,59.970,1462361403,"274151322000087","219011344069620",26.24,8.50,0,297.57,352.27,4.4,2.4,0.018,627928.0,627928.0,22669,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462361461,466033.00
05/04/2016 07:45,2,0.318,ACTIVE,211.93,339.34,59.975,1462362303,"201051344000645","219011344069620",28.59,7.30,0,333.03,344.15,9.2,7.0,0.044,392824.5,392824.5,28999,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362304,466034.00
05/04/2016 07:45,2,0.225,ACTIVE,210.80,338.14,59.981,1462362303,"274151322000085","219011344069620",27.95,8.00,0,334.24,341.75,6.3,4.2,0.031,656367.1,656367.1,22600,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362305,466035.00
