ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 07:45,2,0.326,ACTIVE,211.93,340.25,59.981,1462362303,"201051344000633","219011344069620",29.26,7.00,0,331.83,345.36,9.7,7.4,0.035,383763.0,383763.0,29465,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362306,466036.00
05/04/2016 07:45,2,0.334,ACTIVE,211.48,338.74,59.975,1462362303,"201051344000469","219011344069620",29.80,6.30,0,330.93,344.15,10.2,7.9,0.044,385060.3,385060.3,29410,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362307,466037.00
05/04/2016 07:45,2,0.318,ACTIVE,210.80,337.84,59.975,1462362303,"201051344000646","219011344069620",29.18,6.70,0,330.03,342.95,9.5,7.2,0.040,389084.0,389084.0,33971,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362308,466038.00
05/04/2016 07:45,2,0.250,ACTIVE,210.57,338.14,59.970,1462362303,"274151322000052","219011344069620",28.37,8.00,0,333.93,342.05,7.2,5.0,0.031,667410.7,667410.7,22820,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362309,466039.00
05/04/2016 07:45,2,0.324,ACTIVE,211.25,338.44,59.938,1462362303,"201051344000585","219011344069620",29.02,7.30,0,331.23,342.95,9.6,7.3,0.035,395290.2,395290.2,33974,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362309,466040.00
05/04/2016 07:45,2,0.299,ACTIVE,211.03,336.94,59.996,1462362303,"201051344001230","219011344069620",29.66,7.00,0,330.63,342.05,9.0,6.8,0.031,392802.8,392802.8,33766,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362310,466041.00
05/04/2016 07:45,2,0.322,ACTIVE,211.70,338.74,59.991,1462362303,"201051344000582","219011344069620",29.34,6.70,0,332.43,343.25,9.6,7.3,0.035,386368.0,386368.0,33940,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362311,466042.00
05/04/2016 07:45,2,0.338,ACTIVE,211.03,337.54,59.981,1462362303,"201051344000955","219011344069620",29.92,7.00,0,330.03,341.75,10.3,8.0,0.040,398228.9,398228.9,33879,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362312,466043.00
05/04/2016 07:45,2,0.145,ACTIVE,210.80,338.44,59.959,1462362303,"274151322000094","219011344069620",31.03,7.30,0,328.82,368.80,4.5,2.4,0.018,536815.8,536815.8,23786,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362313,466044.00
05/04/2016 07:45,2,0.352,ACTIVE,211.48,339.34,59.938,1462362303,"201051344000579","219011344069620",29.18,7.30,0,331.53,343.55,10.4,8.2,0.040,398776.3,398776.3,9485,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362314,466045.00
05/04/2016 07:45,2,0.346,ACTIVE,211.25,337.84,59.981,1462362303,"201051344000890","219011344069620",29.16,7.30,0,331.23,343.25,10.2,8.0,0.040,395387.4,395387.4,33900,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362315,466046.00
05/04/2016 07:45,2,0.340,ACTIVE,211.48,338.44,59.975,1462362303,"201051344000438","219011344069620",29.28,6.70,0,331.23,343.85,10.1,7.9,0.040,397542.1,397542.1,33905,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362316,466047.00
05/04/2016 07:45,2,0.371,ACTIVE,211.70,338.44,60.002,1462362303,"201051344000417","219011344069620",29.02,7.00,0,330.93,344.15,11.0,8.7,0.040,390458.2,390458.2,34060,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362317,466048.00
05/04/2016 07:45,2,0.230,ACTIVE,211.03,337.24,59.986,1462362303,"274151322000083","219011344069620",27.67,8.00,0,334.24,342.05,6.5,4.3,0.022,661461.2,661461.2,22885,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362318,466049.00
05/04/2016 07:45,2,0.240,ACTIVE,211.25,338.44,59.986,1462362303,"274151322000076","219011344069620",28.59,8.00,0,334.84,342.65,7.0,4.8,0.031,703906.1,703906.1,22884,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362319,466050.00
05/04/2016 07:45,2,0.318,ACTIVE,211.25,339.04,59.991,1462362303,"201051344000868","219011344069620",28.92,7.00,0,332.13,343.25,9.4,7.1,0.040,384108.9,384108.9,29136,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362320,466051.00
05/04/2016 07:45,2,0.238,ACTIVE,210.80,337.24,59.981,1462362303,"274151322000095","219011344069620",27.73,7.70,0,333.93,341.75,6.7,4.5,0.027,696769.3,696769.3,22789,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362321,466052.00
05/04/2016 07:45,2,0.301,ACTIVE,211.25,339.95,59.991,1462362303,"201051344000988","219011344069620",29.22,7.30,0,330.93,345.06,8.9,6.7,0.040,381438.0,381438.0,29430,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362322,466053.00
05/04/2016 07:45,2,0.316,ACTIVE,211.03,336.64,59.981,1462362303,"201051344001025","219011344069620",29.38,6.70,0,332.13,343.55,9.5,7.2,0.040,395152.5,395152.5,33949,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362323,466054.00
05/04/2016 07:45,2,0.338,ACTIVE,211.25,338.74,59.986,1462362303,"201051344000458","219011344069620",28.98,8.00,0,332.13,343.85,10.0,7.7,0.040,392133.5,392133.5,29352,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362324,466055.00
05/04/2016 07:45,2,0.311,ACTIVE,211.93,339.95,60.018,1462362303,"201051344000853","219011344069620",30.00,6.70,0,333.33,345.06,9.4,7.2,0.040,390588.9,390588.9,28948,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362325,466056.00
05/04/2016 07:45,2,0.316,ACTIVE,211.70,338.44,60.002,1462362303,"201051344000685","219011344069620",29.08,7.00,0,331.53,344.45,9.3,7.1,0.035,397055.1,397055.1,33781,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362326,466057.00
05/04/2016 07:45,2,0.309,ACTIVE,211.48,338.74,59.991,1462362303,"201051344000917","219011344069620",28.86,8.00,0,329.73,343.25,9.1,6.8,0.040,394002.3,394002.3,33780,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362327,466058.00
05/04/2016 07:45,2,0.291,ACTIVE,211.48,338.44,60.002,1462362303,"201051344001145","219011344069620",29.56,6.70,0,332.13,342.95,8.8,6.5,0.035,399206.4,399206.4,33640,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362328,466059.00
05/04/2016 07:45,2,0.330,ACTIVE,211.25,337.84,59.986,1462362303,"201051344000651","219011344069620",29.26,6.30,0,332.13,342.95,9.8,7.5,0.040,391279.6,391279.6,34003,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362328,466060.00
05/04/2016 07:45,2,0.205,ACTIVE,210.35,337.54,59.954,1462362303,"274151322000088","219011344069620",27.81,8.50,0,333.33,341.45,5.8,3.6,0.027,640035.8,640035.8,22561,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362329,466061.00
05/04/2016 07:45,2,0.162,ACTIVE,211.25,342.05,59.996,1462362303,"274151322000068","219011344069620",31.63,8.50,0,335.14,378.12,5.2,3.1,0.018,536562.9,536562.9,23992,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362330,466062.00
05/04/2016 07:45,2,0.314,ACTIVE,210.80,336.34,59.986,1462362303,"201051344001135","219011344069620",28.78,7.00,0,330.33,341.75,9.2,7.0,0.049,387502.7,387502.7,33954,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362331,466063.00
05/04/2016 07:45,2,0.334,ACTIVE,211.03,339.04,59.970,1462362303,"201051344000594","219011344069620",29.34,7.30,0,330.03,342.95,10.0,7.7,0.044,395563.7,395563.7,29392,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362332,466064.00
05/04/2016 07:45,2,0.320,ACTIVE,211.25,337.84,59.986,1462362303,"201051344001203","219011344069620",28.69,7.00,0,332.43,343.55,9.3,7.1,0.049,394208.9,394208.9,33960,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362333,466065.00
05/04/2016 07:45,2,0.230,ACTIVE,210.57,336.94,59.986,1462362303,"274151322000054","219011344069620",27.55,9.00,0,333.63,341.45,6.4,4.3,0.022,653977.5,653977.5,22588,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362334,466066.00
05/04/2016 07:45,2,0.312,ACTIVE,211.70,338.44,59.991,1462362303,"201051344000867","219011344069620",29.42,7.70,0,332.13,342.95,9.3,7.1,0.040,383418.2,383418.2,29395,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362335,466067.00
05/04/2016 07:45,2,0.357,ACTIVE,211.03,337.24,59.981,1462362303,"201051344001093","219011344069620",28.82,7.70,0,331.53,343.85,10.5,8.2,0.040,392964.5,392964.5,33831,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362336,466068.00
05/04/2016 07:45,2,0.254,ACTIVE,211.25,339.04,59.986,1462362303,"201051344000900","219011344069620",29.10,6.70,0,330.93,343.25,7.5,5.3,0.044,398852.1,398852.1,28779,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362337,466069.00
05/04/2016 07:45,2,0.332,ACTIVE,211.70,339.34,59.991,1462362303,"201051344000648","219011344069620",29.40,6.30,0,333.63,343.85,9.9,7.6,0.040,391280.2,391280.2,29083,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362338,466070.00
05/04/2016 07:45,2,0.324,ACTIVE,211.48,339.04,59.996,1462362303,"201051344000569","219011344069620",29.40,7.00,0,333.03,343.55,9.7,7.5,0.040,400098.2,400098.2,28716,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362338,466071.00
05/04/2016 07:45,2,0.316,ACTIVE,211.48,338.44,59.991,1462362303,"201051344000983","219011344069620",29.26,7.30,0,332.13,342.95,9.4,7.2,0.040,391724.0,391724.0,29181,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362339,466072.00
05/04/2016 07:45,2,0.307,ACTIVE,211.48,339.04,59.975,1462362303,"201051344001158","219011344069620",29.36,6.70,0,331.53,343.85,9.2,6.9,0.044,386334.1,386334.1,29450,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362340,466073.00
05/04/2016 07:45,2,0.336,ACTIVE,211.93,340.25,59.986,1462362303,"201051344000576","219011344069620",29.22,6.70,0,332.43,345.06,9.9,7.7,0.040,393186.8,393186.8,28859,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362341,466074.00
05/04/2016 07:45,2,0.232,ACTIVE,211.03,338.14,59.981,1462362303,"274151322000087","219011344069620",27.69,9.00,0,333.93,342.05,6.5,4.3,0.027,627929.0,627929.0,22670,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462362342,466075.00
05/04/2016 08:00,2,0.504,ACTIVE,211.93,340.55,59.991,1462363204,"201051344000645","219011344069620",29.72,7.30,0,333.93,347.46,15.2,12.7,0.093,392826.8,392826.8,29000,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363206,466076.00
05/04/2016 08:00,2,0.396,ACTIVE,210.80,339.65,59.944,1462363204,"274151322000085","219011344069620",28.82,8.50,0,334.84,344.45,11.6,9.3,0.066,656368.7,656368.7,22601,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363206,466077.00
05/04/2016 08:00,2,0.506,ACTIVE,211.93,341.75,59.970,1462363204,"201051344000633","219011344069620",30.16,7.30,0,332.73,349.56,15.5,13.0,0.093,383765.3,383765.3,29466,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363207,466078.00
05/04/2016 08:00,2,0.518,ACTIVE,211.70,340.25,60.002,1462363204,"201051344000469","219011344069620",30.47,6.70,0,330.93,347.16,15.9,13.5,0.093,385062.8,385062.8,29411,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363208,466079.00
05/04/2016 08:00,2,0.498,ACTIVE,211.03,339.34,59.970,1462363204,"201051344000646","219011344069620",30.14,7.00,0,330.93,346.26,15.2,12.8,0.093,389086.3,389086.3,33972,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363209,466080.00
05/04/2016 08:00,2,0.426,ACTIVE,210.57,337.84,59.965,1462363204,"274151322000052","219011344069620",29.26,8.50,0,333.93,344.15,12.6,10.3,0.066,667412.4,667412.4,22821,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363210,466081.00
05/04/2016 08:00,2,0.510,ACTIVE,211.25,339.65,59.970,1462363204,"201051344000585","219011344069620",29.34,7.30,0,332.43,346.86,15.2,12.7,0.093,395292.6,395292.6,33975,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363211,466082.00
05/04/2016 08:00,2,0.484,ACTIVE,211.25,339.04,59.970,1462363204,"201051344001230","219011344069620",30.08,7.00,0,330.93,344.76,14.8,12.3,0.084,392805.0,392805.0,33767,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363212,466083.00
05/04/2016 08:00,2,0.514,ACTIVE,211.93,339.95,59.975,1462363204,"201051344000582","219011344069620",29.62,6.70,0,332.13,346.26,15.4,13.0,0.088,386370.4,386370.4,33941,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363213,466084.00
05/04/2016 08:00,2,0.531,ACTIVE,211.03,339.34,59.954,1462363204,"201051344000955","219011344069620",30.10,7.00,0,330.93,345.36,16.2,13.7,0.097,398231.4,398231.4,33880,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363214,466085.00
05/04/2016 08:00,2,0.227,ACTIVE,210.57,437.33,59.954,1462363204,"274151322000094","219011344069620",41.53,8.50,0,335.14,440.04,9.4,7.2,0.053,536816.9,536816.9,23787,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363215,466086.00
05/04/2016 08:00,2,0.545,ACTIVE,211.48,340.25,59.970,1462363204,"201051344000579","219011344069620",29.86,7.70,0,333.63,346.86,16.5,14.0,0.097,398778.9,398778.9,9486,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363216,466087.00
05/04/2016 08:00,2,0.557,ACTIVE,211.25,338.44,59.970,1462363204,"201051344000890","219011344069620",24.77,7.30,0,332.13,345.66,14.0,11.6,0.084,395389.9,395389.9,33901,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363216,466088.00
05/04/2016 08:00,2,0.520,ACTIVE,211.48,340.25,59.965,1462363204,"201051344000438","219011344069620",30.47,7.00,0,332.73,348.36,16.1,13.6,0.093,397544.6,397544.6,33906,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363217,466089.00
05/04/2016 08:00,2,0.553,ACTIVE,211.48,339.95,59.965,1462363204,"201051344000417","219011344069620",30.18,7.30,0,332.13,346.56,16.9,14.4,0.088,390460.9,390460.9,34061,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363218,466090.00
05/04/2016 08:00,2,0.414,ACTIVE,210.80,338.14,59.959,1462363204,"274151322000083","219011344069620",28.69,8.50,0,334.24,343.85,12.0,9.7,0.062,661462.8,661462.8,22886,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363219,466091.00
05/04/2016 08:00,2,0.432,ACTIVE,211.48,340.85,59.949,1462363204,"274151322000076","219011344069620",30.10,8.50,0,335.74,345.06,13.2,10.8,0.084,703907.9,703907.9,22885,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363220,466092.00
05/04/2016 08:00,2,0.494,ACTIVE,211.25,339.34,60.007,1462363204,"201051344000868","219011344069620",30.81,7.30,0,333.33,345.96,15.4,12.9,0.093,384111.2,384111.2,29137,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363221,466093.00
05/04/2016 08:00,2,0.428,ACTIVE,210.80,339.34,59.981,1462363204,"274151322000095","219011344069620",29.28,8.00,0,334.54,345.06,12.8,10.4,0.075,696770.9,696770.9,22790,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363222,466094.00
05/04/2016 08:00,2,0.518,ACTIVE,211.25,341.15,59.959,1462363204,"201051344000988","219011344069620",29.26,7.70,0,332.13,348.06,15.3,12.9,0.110,381440.2,381440.2,29431,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363223,466095.00
05/04/2016 08:00,2,0.516,ACTIVE,211.25,338.74,59.954,1462363204,"201051344001025","219011344069620",30.20,7.00,0,331.83,347.76,15.8,13.3,0.097,395154.8,395154.8,33950,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363224,466096.00
05/04/2016 08:00,2,0.533,ACTIVE,211.48,339.95,59.970,1462363204,"201051344000458","219011344069620",30.08,8.50,0,332.73,346.56,16.3,13.8,0.097,392135.9,392135.9,29353,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363225,466097.00
05/04/2016 08:00,2,0.525,ACTIVE,212.16,341.45,59.959,1462363204,"201051344000853","219011344069620",29.82,7.00,0,334.24,348.06,15.9,13.4,0.097,390591.2,390591.2,28949,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363225,466098.00
05/04/2016 08:00,2,0.521,ACTIVE,211.70,340.55,59.970,1462363204,"201051344000685","219011344069620",29.60,7.00,0,332.43,346.26,15.6,13.1,0.102,397057.4,397057.4,33782,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363226,466099.00
05/04/2016 08:00,2,0.512,ACTIVE,211.48,339.95,59.954,1462363204,"201051344000917","219011344069620",29.70,8.00,0,331.53,346.56,15.4,13.0,0.097,394004.5,394004.5,33781,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363227,466100.00
05/04/2016 08:00,2,0.506,ACTIVE,211.48,340.55,60.007,1462363204,"201051344001145","219011344069620",29.48,6.70,0,332.73,348.36,15.2,12.7,0.093,399208.6,399208.6,33641,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363228,466101.00
05/04/2016 08:00,2,0.547,ACTIVE,211.48,340.85,59.959,1462363204,"201051344000651","219011344069620",29.34,6.70,0,333.33,347.16,16.3,13.8,0.097,391282.0,391282.0,34004,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363229,466102.00
05/04/2016 08:00,2,0.408,ACTIVE,210.35,338.44,59.959,1462363204,"274151322000088","219011344069620",27.93,8.50,0,333.63,343.85,11.6,9.3,0.066,640037.2,640037.2,22562,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363230,466103.00
05/04/2016 08:00,2,0.291,ACTIVE,211.25,413.59,59.965,1462363204,"274151322000068","219011344069620",39.14,10.00,0,335.74,426.81,11.6,9.2,0.053,536564.3,536564.3,23993,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363231,466104.00
05/04/2016 08:00,2,0.514,ACTIVE,211.03,338.74,59.981,1462363204,"201051344001135","219011344069620",30.18,7.00,0,331.23,345.36,15.7,13.2,0.097,387505.0,387505.0,33955,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363232,466105.00
05/04/2016 08:00,2,0.545,ACTIVE,211.25,340.55,59.965,1462363204,"201051344000594","219011344069620",30.30,7.30,0,332.13,346.26,16.8,14.3,0.106,395566.1,395566.1,29393,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363233,466106.00
05/04/2016 08:00,2,0.537,ACTIVE,211.48,339.95,59.965,1462363204,"201051344001203","219011344069620",29.20,7.00,0,332.13,347.16,15.9,13.5,0.097,394211.2,394211.2,33961,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363234,466107.00
05/04/2016 08:00,2,0.420,ACTIVE,210.80,338.14,59.944,1462363204,"274151322000054","219011344069620",29.42,9.00,0,333.93,344.45,12.6,10.2,0.075,653979.0,653979.0,22589,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363235,466108.00
05/04/2016 08:00,2,0.531,ACTIVE,211.70,340.25,59.954,1462363204,"201051344000867","219011344069620",30.08,8.00,0,333.33,346.26,16.2,13.7,0.093,383420.5,383420.5,29396,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363236,466109.00
05/04/2016 08:00,2,0.545,ACTIVE,211.48,340.25,59.954,1462363204,"201051344001093","219011344069620",30.89,7.70,0,331.23,347.16,17.1,14.6,0.093,392967.1,392967.1,33832,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363237,466110.00
05/04/2016 08:00,2,0.490,ACTIVE,211.48,340.85,59.986,1462363204,"201051344000900","219011344069620",29.12,7.00,0,333.33,346.56,14.5,12.1,0.102,398854.0,398854.0,28780,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363238,466111.00
05/04/2016 08:00,2,0.561,ACTIVE,211.93,341.15,59.996,1462363204,"201051344000648","219011344069620",29.84,6.70,0,334.24,347.46,16.9,14.4,0.102,391282.6,391282.6,29084,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363239,466112.00
05/04/2016 08:00,2,0.545,ACTIVE,211.70,340.25,59.991,1462363204,"201051344000569","219011344069620",30.34,7.00,0,333.33,347.16,16.8,14.3,0.106,400100.6,400100.6,28717,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363240,466113.00
05/04/2016 08:00,2,0.529,ACTIVE,211.70,340.55,59.959,1462363204,"201051344000983","219011344069620",30.55,7.30,0,332.73,348.06,16.4,13.9,0.110,391726.3,391726.3,29182,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363241,466114.00
05/04/2016 08:00,2,0.533,ACTIVE,211.70,340.25,59.938,1462363204,"201051344001158","219011344069620",29.74,7.00,0,332.73,348.06,16.1,13.6,0.110,386336.3,386336.3,29451,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363242,466115.00
05/04/2016 08:00,2,0.555,ACTIVE,212.16,342.05,59.954,1462363204,"201051344000576","219011344069620",30.22,7.00,0,333.33,347.46,17.0,14.5,0.102,393189.2,393189.2,28860,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363243,466116.00
05/04/2016 08:00,2,0.434,ACTIVE,210.80,339.04,59.949,1462363204,"274151322000087","219011344069620",29.12,9.30,0,333.93,344.15,12.8,10.4,0.075,627930.6,627930.6,22671,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462363244,466117.00
05/04/2016 08:15,2,0.525,ACTIVE,211.03,339.65,59.970,1462364103,"201051344000645","219011344069620",29.82,7.70,0,329.73,348.66,15.9,13.4,0.102,392830.1,392830.1,29001,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364104,466118.00
05/04/2016 08:15,2,0.416,ACTIVE,209.90,337.84,59.933,1462364103,"274151322000085","219011344069620",29.12,8.50,0,326.72,344.45,12.3,9.9,0.062,656371.1,656371.1,22602,0,0,0,L,1151911521,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364105,466119.00
05/04/2016 08:15,2,0.531,ACTIVE,211.25,341.15,59.975,1462364103,"201051344000633","219011344069620",29.90,7.30,0,328.82,349.86,16.1,13.6,0.097,383768.7,383768.7,29467,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364106,466120.00
05/04/2016 08:15,2,0.551,ACTIVE,210.80,339.34,59.986,1462364103,"201051344000469","219011344069620",29.82,6.70,0,327.32,347.76,16.6,14.1,0.097,385066.2,385066.2,29412,0,0,0,L,1122011218,0,119.97,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364107,466121.00
05/04/2016 08:15,2,0.516,ACTIVE,210.35,339.04,59.959,1462364103,"201051344000646","219011344069620",30.20,7.30,0,326.42,347.16,15.8,13.3,0.088,389089.6,389089.6,33973,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364108,466122.00
05/04/2016 08:15,2,0.439,ACTIVE,209.90,338.14,59.965,1462364103,"274151322000052","219011344069620",29.54,9.00,0,326.72,344.76,13.2,10.8,0.080,667415.1,667415.1,22822,0,0,0,L,1151911521,0,120.20,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364109,466123.00
05/04/2016 08:15,2,0.518,ACTIVE,210.80,339.34,59.986,1462364103,"201051344000585","219011344069620",30.28,7.70,0,326.42,347.46,15.9,13.4,0.097,395295.9,395295.9,33976,0,0,0,L,1122011218,0,120.42,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364110,466124.00
05/04/2016 08:15,2,0.500,ACTIVE,210.57,338.14,59.986,1462364103,"201051344001230","219011344069620",29.98,7.30,0,325.22,345.96,15.2,12.8,0.088,392808.2,392808.2,33768,0,0,0,L,1122011218,0,120.88,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364111,466125.00
05/04/2016 08:15,2,0.527,ACTIVE,211.25,339.65,59.944,1462364103,"201051344000582","219011344069620",29.74,7.00,0,327.02,347.76,15.9,13.5,0.097,386373.7,386373.7,33942,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364112,466126.00
05/04/2016 08:15,2,0.531,ACTIVE,210.35,338.14,59.965,1462364103,"201051344000955","219011344069620",30.81,7.30,0,325.52,346.56,16.6,14.1,0.097,398234.9,398234.9,33881,0,0,0,L,1122011218,0,120.20,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364113,466127.00
05/04/2016 08:15,2,0.268,ACTIVE,209.90,416.59,59.970,1462364103,"274151322000094","219011344069620",39.32,9.30,0,334.24,441.84,10.7,8.4,0.057,536819.0,536819.0,23788,0,0,0,L,1151911521,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364114,466128.00
05/04/2016 08:15,2,0.549,ACTIVE,210.80,339.04,59.970,1462364103,"201051344000579","219011344069620",30.34,7.70,0,328.82,347.76,16.9,14.4,0.102,398782.4,398782.4,9487,0,0,0,L,1122011218,0,120.42,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364115,466129.00
05/04/2016 08:15,2,0.541,ACTIVE,210.35,338.14,59.975,1462364103,"201051344000890","219011344069620",30.00,7.30,0,326.12,347.76,16.4,14.0,0.093,395393.3,395393.3,33902,0,0,0,L,1122011218,0,120.65,119.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364116,466130.00
05/04/2016 08:15,2,0.535,ACTIVE,210.80,339.04,59.965,1462364103,"201051344000438","219011344069620",30.16,7.00,0,327.32,350.47,16.4,13.9,0.093,397548.0,397548.0,33907,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364116,466131.00
05/04/2016 08:15,2,0.557,ACTIVE,210.80,339.04,59.970,1462364103,"201051344000417","219011344069620",30.40,7.30,0,325.82,347.46,17.1,14.6,0.093,390464.4,390464.4,34062,0,0,0,L,1122011218,0,120.42,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364117,466132.00
05/04/2016 08:15,2,0.414,ACTIVE,210.35,339.04,59.970,1462364103,"274151322000083","219011344069620",29.24,9.00,0,326.72,344.45,12.3,9.9,0.075,661465.3,661465.3,22887,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364118,466133.00
05/04/2016 08:15,2,0.441,ACTIVE,210.80,338.44,59.965,1462364103,"274151322000076","219011344069620",29.98,8.50,0,328.22,345.66,13.4,11.0,0.080,703910.6,703910.6,22886,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364119,466134.00
05/04/2016 08:15,2,0.518,ACTIVE,210.57,339.04,59.970,1462364103,"201051344000868","219011344069620",29.86,7.30,0,327.92,347.76,15.7,13.2,0.093,384114.4,384114.4,29138,0,0,0,L,1122011218,0,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364120,466135.00
05/04/2016 08:15,2,0.424,ACTIVE,209.90,339.04,59.970,1462364103,"274151322000095","219011344069620",29.86,8.00,0,326.72,344.45,12.9,10.5,0.080,696773.5,696773.5,22791,0,0,0,L,1151911521,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364121,466136.00
05/04/2016 08:15,2,0.508,ACTIVE,210.57,340.25,59.970,1462364103,"201051344000988","219011344069620",29.70,7.70,0,327.62,349.86,15.3,12.8,0.106,381443.4,381443.4,29432,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364122,466137.00
05/04/2016 08:15,2,0.516,ACTIVE,210.57,338.14,59.991,1462364103,"201051344001025","219011344069620",30.18,7.00,0,326.72,347.76,15.8,13.3,0.097,395158.1,395158.1,33951,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364123,466138.00
05/04/2016 08:15,2,0.529,ACTIVE,210.57,338.14,59.975,1462364103,"201051344000458","219011344069620",30.04,8.50,0,328.52,347.76,16.2,13.7,0.102,392139.3,392139.3,29354,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364124,466139.00
05/04/2016 08:15,2,0.525,ACTIVE,211.25,340.55,59.970,1462364103,"201051344000853","219011344069620",29.70,7.00,0,328.82,349.56,15.8,13.3,0.102,390594.6,390594.6,28950,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364125,466140.00
05/04/2016 08:15,2,0.512,ACTIVE,211.03,339.95,59.970,1462364103,"201051344000685","219011344069620",30.08,7.00,0,327.32,349.26,15.6,13.1,0.088,397060.7,397060.7,33783,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364126,466141.00
05/04/2016 08:15,2,0.486,ACTIVE,210.80,338.74,59.975,1462364103,"201051344000917","219011344069620",30.61,8.50,0,325.52,348.96,15.1,12.6,0.088,394007.7,394007.7,33782,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364127,466142.00
05/04/2016 08:15,2,0.480,ACTIVE,211.03,339.04,59.975,1462364103,"201051344001145","219011344069620",30.43,7.00,0,327.32,348.66,14.8,12.4,0.088,399211.7,399211.7,33642,0,0,0,L,1122011218,0,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364128,466143.00
05/04/2016 08:15,2,0.539,ACTIVE,210.80,339.34,59.975,1462364103,"201051344000651","219011344069620",29.18,6.70,0,327.02,348.66,15.9,13.5,0.093,391285.4,391285.4,34005,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364128,466144.00
05/04/2016 08:15,2,0.393,ACTIVE,209.44,338.44,59.970,1462364103,"274151322000088","219011344069620",28.69,9.00,0,325.82,343.85,11.4,9.1,0.057,640039.5,640039.5,22563,0,0,0,L,1151911521,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364129,466145.00
05/04/2016 08:15,2,0.287,ACTIVE,210.57,413.29,59.975,1462364103,"274151322000068","219011344069620",39.06,10.70,0,335.74,432.52,11.4,9.1,0.057,536566.5,536566.5,23994,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364130,466146.00
05/04/2016 08:15,2,0.506,ACTIVE,210.57,337.54,59.970,1462364103,"201051344001135","219011344069620",29.92,7.30,0,326.42,346.56,15.3,12.9,0.093,387508.2,387508.2,33956,0,0,0,L,1122011218,0,120.42,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364131,466147.00
05/04/2016 08:15,2,0.533,ACTIVE,210.35,339.04,59.970,1462364103,"201051344000594","219011344069620",30.14,7.70,0,326.42,350.17,16.4,13.9,0.106,395569.6,395569.6,29394,0,0,0,L,1122011218,0,120.20,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364132,466148.00
05/04/2016 08:15,2,0.516,ACTIVE,211.03,338.74,59.965,1462364103,"201051344001203","219011344069620",29.64,7.30,0,327.62,350.17,15.5,13.0,0.097,394214.4,394214.4,33962,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364133,466149.00
05/04/2016 08:15,2,0.410,ACTIVE,209.90,338.14,59.975,1462364103,"274151322000054","219011344069620",29.22,9.30,0,326.42,344.45,12.2,9.8,0.066,653981.5,653981.5,22590,0,0,0,L,1151911521,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364134,466150.00
05/04/2016 08:15,2,0.502,ACTIVE,211.03,338.44,59.975,1462364103,"201051344000867","219011344069620",30.49,8.00,0,327.32,348.96,15.6,13.1,0.093,383423.8,383423.8,29397,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364135,466151.00
05/04/2016 08:15,2,0.525,ACTIVE,210.57,339.34,59.986,1462364103,"201051344001093","219011344069620",30.73,8.00,0,326.42,348.06,16.4,13.9,0.088,392970.5,392970.5,33833,0,0,0,L,1122011218,0,120.42,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364136,466152.00
05/04/2016 08:15,2,0.469,ACTIVE,210.57,339.95,60.018,1462364103,"201051344000900","219011344069620",28.94,7.00,0,327.62,348.66,13.8,11.4,0.093,398856.8,398856.8,28781,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364137,466153.00
05/04/2016 08:15,2,0.537,ACTIVE,211.03,339.65,59.938,1462364103,"201051344000648","219011344069620",29.96,7.00,0,328.82,349.86,16.3,13.8,0.097,391286.0,391286.0,29085,0,0,0,L,1122011218,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364138,466154.00
05/04/2016 08:15,2,0.520,ACTIVE,210.80,339.95,59.981,1462364103,"201051344000569","219011344069620",30.55,7.30,0,328.82,348.36,16.1,13.6,0.097,400103.9,400103.9,28718,0,0,0,L,1122011218,0,119.97,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364139,466155.00
05/04/2016 08:15,2,0.518,ACTIVE,210.80,339.34,59.981,1462364103,"201051344000983","219011344069620",30.02,7.70,0,328.52,349.26,15.7,13.3,0.097,391729.6,391729.6,29183,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364140,466156.00
05/04/2016 08:15,2,0.518,ACTIVE,210.80,339.95,59.975,1462364103,"201051344001158","219011344069620",29.26,7.00,0,327.92,348.96,15.4,12.9,0.097,386339.5,386339.5,29452,0,0,0,L,1122011218,0,120.20,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364141,466157.00
05/04/2016 08:15,2,0.549,ACTIVE,211.25,340.55,59.981,1462364103,"201051344000576","219011344069620",29.28,7.00,0,329.13,352.27,16.3,13.8,0.102,393192.6,393192.6,28861,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364142,466158.00
05/04/2016 08:15,2,0.422,ACTIVE,210.12,339.34,59.965,1462364103,"274151322000087","219011344069620",28.67,9.70,0,327.02,344.45,12.2,9.9,0.075,627933.0,627933.0,22672,0,0,0,L,1151911521,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462364142,466159.00
05/04/2016 08:30,2,0.916,ACTIVE,212.16,345.06,60.028,1462365003,"201051344000645","219011344069620",30.63,8.00,0,332.73,356.48,28.4,25.5,0.203,392835.0,392835.0,29002,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365004,466160.00
05/04/2016 08:30,2,0.791,ACTIVE,210.80,339.95,59.986,1462365003,"274151322000085","219011344069620",29.86,9.00,0,332.13,349.86,24.0,21.2,0.150,656375.0,656375.0,22603,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365005,466161.00
05/04/2016 08:30,2,0.902,ACTIVE,212.16,346.56,59.991,1462365003,"201051344000633","219011344069620",31.27,7.30,0,331.83,357.98,28.6,25.7,0.221,383773.6,383773.6,29468,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365006,466162.00
05/04/2016 08:30,2,0.928,ACTIVE,211.93,345.06,60.018,1462365003,"201051344000469","219011344069620",31.03,6.70,0,331.23,357.08,29.1,26.2,0.221,385071.3,385071.3,29413,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365007,466163.00
05/04/2016 08:30,2,0.900,ACTIVE,210.80,342.95,59.986,1462365003,"201051344000646","219011344069620",30.81,7.00,0,331.23,357.08,28.2,25.3,0.212,389094.4,389094.4,33974,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365008,466164.00
05/04/2016 08:30,2,0.826,ACTIVE,210.35,342.35,60.002,1462365003,"274151322000052","219011344069620",30.14,9.00,0,330.63,351.07,25.2,22.4,0.164,667419.3,667419.3,22823,0,0,0,L,1151911521,0,120.20,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365009,466165.00
05/04/2016 08:30,2,0.898,ACTIVE,211.25,344.45,59.996,1462365003,"201051344000585","219011344069620",31.15,7.70,0,331.23,357.08,28.4,25.4,0.212,395300.8,395300.8,33977,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365010,466166.00
05/04/2016 08:30,2,0.865,ACTIVE,211.03,342.95,59.986,1462365003,"201051344001230","219011344069620",31.19,7.30,0,330.03,355.88,27.4,24.5,0.199,392812.9,392812.9,33769,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365011,466167.00
05/04/2016 08:30,2,0.910,ACTIVE,211.48,343.55,59.996,1462365003,"201051344000582","219011344069620",30.40,7.00,0,331.53,355.58,28.1,25.2,0.199,386378.6,386378.6,33943,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365012,466168.00
05/04/2016 08:30,2,0.924,ACTIVE,210.57,342.65,59.970,1462365003,"201051344000955","219011344069620",31.07,7.00,0,330.93,357.38,29.1,26.1,0.217,398240.0,398240.0,33882,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365012,466169.00
05/04/2016 08:30,2,0.535,ACTIVE,210.35,425.01,59.986,1462365003,"274151322000094","219011344069620",39.84,10.00,0,334.84,447.85,21.6,19.0,0.141,536822.4,536822.4,23789,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365013,466170.00
05/04/2016 08:30,2,0.928,ACTIVE,211.70,344.76,59.991,1462365003,"201051344000579","219011344069620",31.29,7.70,0,332.43,359.18,29.4,26.5,0.217,398787.6,398787.6,9488,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365014,466171.00
05/04/2016 08:30,2,0.930,ACTIVE,211.03,342.95,59.991,1462365003,"201051344000890","219011344069620",30.97,7.70,0,330.93,355.28,29.2,26.3,0.203,395398.5,395398.5,33903,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365015,466172.00
05/04/2016 08:30,2,0.924,ACTIVE,211.25,343.55,59.986,1462365003,"201051344000438","219011344069620",30.81,7.00,0,332.43,358.88,28.9,26.0,0.212,397553.1,397553.1,33908,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365016,466173.00
05/04/2016 08:30,2,0.930,ACTIVE,211.25,343.25,60.012,1462365003,"201051344000417","219011344069620",31.05,7.30,0,331.83,355.28,29.4,26.4,0.212,390469.6,390469.6,34063,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365017,466174.00
05/04/2016 08:30,2,0.789,ACTIVE,210.35,343.85,59.981,1462365003,"274151322000083","219011344069620",30.32,9.00,0,331.23,350.77,24.2,21.4,0.164,661469.3,661469.3,22888,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365018,466175.00
05/04/2016 08:30,2,0.846,ACTIVE,211.25,342.05,59.965,1462365003,"274151322000076","219011344069620",30.97,9.00,0,332.43,351.67,26.5,23.7,0.172,703915.0,703915.0,22887,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365019,466176.00
05/04/2016 08:30,2,0.930,ACTIVE,211.48,344.45,59.996,1462365003,"201051344000868","219011344069620",30.28,7.30,0,331.53,355.88,28.5,25.6,0.208,384119.4,384119.4,29139,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365020,466177.00
05/04/2016 08:30,2,0.830,ACTIVE,210.35,343.85,60.002,1462365003,"274151322000095","219011344069620",30.59,8.50,0,331.23,350.77,25.7,22.9,0.159,696777.8,696777.8,22792,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365021,466178.00
05/04/2016 08:30,2,0.900,ACTIVE,211.48,345.36,59.996,1462365003,"201051344000988","219011344069620",30.95,8.00,0,330.93,357.98,28.3,25.4,0.217,381448.3,381448.3,29433,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365022,466179.00
