ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 08:30,2,0.918,ACTIVE,211.03,342.95,59.986,1462365003,"201051344001025","219011344069620",30.55,7.00,0,331.23,357.38,28.4,25.5,0.208,395163.1,395163.1,33952,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365023,466180.00
05/04/2016 08:30,2,0.914,ACTIVE,211.70,344.45,59.996,1462365003,"201051344000458","219011344069620",30.91,9.00,0,331.23,355.58,28.7,25.7,0.221,392144.4,392144.4,29355,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365024,466181.00
05/04/2016 08:30,2,0.918,ACTIVE,212.16,345.36,59.991,1462365003,"201051344000853","219011344069620",30.61,7.30,0,332.73,357.68,28.5,25.6,0.212,390599.6,390599.6,28951,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365025,466182.00
05/04/2016 08:30,2,0.893,ACTIVE,211.25,344.76,59.991,1462365003,"201051344000685","219011344069620",30.95,7.00,0,330.93,357.08,28.0,25.1,0.221,397065.5,397065.5,33784,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365025,466183.00
05/04/2016 08:30,2,0.883,ACTIVE,211.25,344.15,59.986,1462365003,"201051344000917","219011344069620",30.61,8.50,0,330.33,356.48,27.4,24.5,0.208,394012.5,394012.5,33783,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365026,466184.00
05/04/2016 08:30,2,0.861,ACTIVE,211.25,345.36,59.991,1462365003,"201051344001145","219011344069620",31.45,7.00,0,331.83,356.78,27.5,24.6,0.203,399216.5,399216.5,33643,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365027,466185.00
05/04/2016 08:30,2,0.922,ACTIVE,211.25,344.15,59.986,1462365003,"201051344000651","219011344069620",30.59,6.70,0,332.13,355.28,28.6,25.7,0.208,391290.4,391290.4,34006,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365028,466186.00
05/04/2016 08:30,2,0.781,ACTIVE,209.90,344.45,59.986,1462365003,"274151322000088","219011344069620",29.48,9.00,0,330.33,349.56,23.4,20.6,0.146,640043.3,640043.3,22564,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365029,466187.00
05/04/2016 08:30,2,0.553,ACTIVE,211.25,427.71,59.986,1462365003,"274151322000068","219011344069620",40.33,11.00,0,335.74,452.06,22.6,19.9,0.137,536570.2,536570.2,23995,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365030,466188.00
05/04/2016 08:30,2,0.900,ACTIVE,210.80,343.25,60.002,1462365003,"201051344001135","219011344069620",30.85,7.30,0,330.33,357.08,28.2,25.3,0.212,387513.1,387513.1,33957,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365031,466189.00
05/04/2016 08:30,2,0.930,ACTIVE,211.03,344.15,60.007,1462365003,"201051344000594","219011344069620",31.05,8.00,0,330.33,356.48,29.3,26.4,0.217,395574.7,395574.7,29395,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365032,466190.00
05/04/2016 08:30,2,0.908,ACTIVE,211.25,343.25,59.991,1462365003,"201051344001203","219011344069620",30.83,7.30,0,332.13,356.18,28.4,25.5,0.217,394219.4,394219.4,33963,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365033,466191.00
05/04/2016 08:30,2,0.803,ACTIVE,210.57,344.45,59.975,1462365003,"274151322000054","219011344069620",30.02,9.00,0,330.93,350.47,24.4,21.7,0.159,653985.5,653985.5,22591,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365034,466192.00
05/04/2016 08:30,2,0.918,ACTIVE,211.93,343.85,59.981,1462365003,"201051344000867","219011344069620",30.91,8.50,0,331.53,357.08,28.8,25.8,0.212,383428.8,383428.8,29398,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365035,466193.00
05/04/2016 08:30,2,0.932,ACTIVE,211.03,344.45,59.975,1462365003,"201051344001093","219011344069620",31.25,8.00,0,331.23,357.08,29.5,26.6,0.203,392975.7,392975.7,33834,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365036,466194.00
05/04/2016 08:30,2,0.875,ACTIVE,211.48,345.66,59.991,1462365003,"201051344000900","219011344069620",30.83,7.30,0,331.23,356.18,27.3,24.5,0.217,398861.4,398861.4,28782,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365037,466195.00
05/04/2016 08:30,2,0.939,ACTIVE,211.93,344.76,59.970,1462365003,"201051344000648","219011344069620",30.73,7.00,0,332.73,356.78,29.3,26.4,0.212,391291.1,391291.1,29086,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365038,466196.00
05/04/2016 08:30,2,0.932,ACTIVE,211.93,345.36,59.981,1462365003,"201051344000569","219011344069620",31.15,7.30,0,332.73,357.68,29.4,26.4,0.217,400109.0,400109.0,28719,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365039,466197.00
05/04/2016 08:30,2,0.910,ACTIVE,211.70,344.45,59.981,1462365003,"201051344000983","219011344069620",31.29,8.00,0,331.53,358.28,28.9,25.9,0.217,391734.6,391734.6,29184,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365040,466198.00
05/04/2016 08:30,2,0.926,ACTIVE,211.70,345.36,59.981,1462365003,"201051344001158","219011344069620",30.65,7.00,0,331.53,356.78,28.7,25.8,0.225,386344.4,386344.4,29453,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365040,466199.00
05/04/2016 08:30,2,0.947,ACTIVE,212.16,346.26,59.981,1462365003,"201051344000576","219011344069620",30.55,7.00,0,332.73,357.08,29.4,26.4,0.217,393197.7,393197.7,28862,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365041,466200.00
05/04/2016 08:30,2,0.816,ACTIVE,210.57,344.15,60.002,1462365003,"274151322000087","219011344069620",29.64,9.70,0,331.83,350.77,24.5,21.7,0.164,627937.0,627937.0,22673,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365042,466201.00
05/04/2016 08:45,2,1.043,ACTIVE,211.70,346.86,60.002,1462365903,"201051344000645","219011344069620",31.23,8.50,0,333.93,359.78,33.0,30.0,0.247,392841.9,392841.9,29003,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365904,466202.00
05/04/2016 08:45,2,0.934,ACTIVE,210.35,340.55,59.991,1462365903,"274151322000085","219011344069620",30.00,9.30,0,332.43,353.47,28.4,25.4,0.181,656380.8,656380.8,22604,0,0,0,L,1151911521,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365905,466203.00
05/04/2016 08:45,2,1.057,ACTIVE,211.70,346.86,59.991,1462365903,"201051344000633","219011344069620",31.11,8.00,0,333.63,360.99,33.4,30.3,0.256,383780.6,383780.6,29469,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365906,466204.00
05/04/2016 08:45,2,1.090,ACTIVE,211.25,345.36,59.933,1462365903,"201051344000469","219011344069620",30.53,7.70,0,332.73,361.29,33.8,30.7,0.265,385078.4,385078.4,29414,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365907,466205.00
05/04/2016 08:45,2,1.061,ACTIVE,210.35,344.45,60.002,1462365903,"201051344000646","219011344069620",30.49,7.30,0,331.53,359.78,32.8,29.7,0.256,389101.3,389101.3,33975,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365908,466206.00
05/04/2016 08:45,2,0.984,ACTIVE,210.12,345.96,59.991,1462365903,"274151322000052","219011344069620",30.02,9.30,0,331.83,353.17,29.9,27.0,0.194,667425.5,667425.5,22824,0,0,0,L,1151911521,0,119.97,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365909,466207.00
05/04/2016 08:45,2,1.057,ACTIVE,210.80,345.36,60.023,1462365903,"201051344000585","219011344069620",31.11,7.70,0,332.43,361.59,33.4,30.3,0.256,395307.7,395307.7,33978,0,0,0,L,1122011218,0,120.20,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365910,466208.00
05/04/2016 08:45,2,1.029,ACTIVE,210.35,343.85,59.938,1462365903,"201051344001230","219011344069620",30.93,7.70,0,331.23,361.29,32.3,29.3,0.247,392819.6,392819.6,33770,0,0,0,L,1122011218,0,120.88,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365911,466209.00
05/04/2016 08:45,2,1.057,ACTIVE,211.03,345.06,60.002,1462365903,"201051344000582","219011344069620",30.71,7.30,0,332.13,360.69,32.9,29.8,0.247,386385.4,386385.4,33944,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365912,466210.00
05/04/2016 08:45,2,1.072,ACTIVE,210.12,345.36,59.991,1462365903,"201051344000955","219011344069620",31.21,7.70,0,331.23,361.29,34.0,30.8,0.261,398247.1,398247.1,33883,0,0,0,L,1122011218,0,120.20,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365913,466211.00
05/04/2016 08:45,2,0.633,ACTIVE,210.12,427.41,59.986,1462365903,"274151322000094","219011344069620",40.41,10.30,0,335.74,445.45,25.9,23.1,0.168,536827.7,536827.7,23790,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365914,466212.00
05/04/2016 08:45,2,1.096,ACTIVE,211.48,345.06,59.996,1462365903,"201051344000579","219011344069620",30.97,8.50,0,333.03,362.19,34.4,31.3,0.265,398794.9,398794.9,9489,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365915,466213.00
05/04/2016 08:45,2,1.088,ACTIVE,210.57,344.45,59.991,1462365903,"201051344000890","219011344069620",31.05,8.00,0,331.23,361.59,34.2,31.1,0.252,395405.6,395405.6,33904,0,0,0,L,1122011218,0,120.88,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365915,466214.00
05/04/2016 08:45,2,1.084,ACTIVE,210.80,345.36,59.944,1462365903,"201051344000438","219011344069620",30.87,7.30,0,331.53,363.09,33.9,30.8,0.261,397560.2,397560.2,33909,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365916,466215.00
05/04/2016 08:45,2,1.086,ACTIVE,210.80,345.06,59.996,1462365903,"201051344000417","219011344069620",31.01,7.70,0,332.13,359.78,34.1,31.0,0.261,390476.7,390476.7,34064,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365917,466216.00
05/04/2016 08:45,2,0.951,ACTIVE,210.12,345.96,59.991,1462365903,"274151322000083","219011344069620",30.16,9.70,0,331.83,352.57,29.1,26.1,0.190,661475.3,661475.3,22889,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365918,466217.00
05/04/2016 08:45,2,1.018,ACTIVE,210.80,347.16,60.002,1462365903,"274151322000076","219011344069620",30.71,9.30,0,334.84,355.58,31.7,28.7,0.217,703921.6,703921.6,22888,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365919,466218.00
05/04/2016 08:45,2,1.066,ACTIVE,211.03,345.36,60.018,1462365903,"201051344000868","219011344069620",31.07,8.50,0,332.43,359.18,33.6,30.5,0.256,384126.4,384126.4,29140,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365920,466219.00
05/04/2016 08:45,2,0.998,ACTIVE,209.90,340.85,59.981,1462365903,"274151322000095","219011344069620",30.59,9.00,0,333.63,353.77,30.9,27.9,0.203,696784.1,696784.1,22793,0,0,0,L,1151911521,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365921,466220.00
05/04/2016 08:45,2,1.068,ACTIVE,211.25,346.56,59.996,1462365903,"201051344000988","219011344069620",30.71,8.50,0,332.13,360.99,33.3,30.2,0.274,381455.2,381455.2,29434,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365922,466221.00
05/04/2016 08:45,2,1.070,ACTIVE,210.57,343.55,59.986,1462365903,"201051344001025","219011344069620",30.99,7.30,0,331.53,360.08,33.6,30.5,0.252,395170.2,395170.2,33953,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365923,466222.00
05/04/2016 08:45,2,1.076,ACTIVE,211.25,345.06,60.012,1462365903,"201051344000458","219011344069620",30.61,9.70,0,333.33,359.18,33.4,30.3,0.270,392151.4,392151.4,29356,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365924,466223.00
05/04/2016 08:45,2,1.068,ACTIVE,211.70,346.56,60.049,1462365903,"201051344000853","219011344069620",30.83,7.70,0,334.24,360.69,33.4,30.3,0.256,390606.5,390606.5,28952,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365925,466224.00
05/04/2016 08:45,2,1.031,ACTIVE,211.03,346.56,60.018,1462365903,"201051344000685","219011344069620",31.29,7.70,0,331.83,360.38,32.7,29.6,0.265,397072.4,397072.4,33785,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365926,466225.00
05/04/2016 08:45,2,1.023,ACTIVE,210.80,345.06,60.028,1462365903,"201051344000917","219011344069620",31.01,9.00,0,331.83,359.18,32.2,29.1,0.243,394019.2,394019.2,33784,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365927,466226.00
05/04/2016 08:45,2,1.002,ACTIVE,210.57,347.16,59.996,1462365903,"201051344001145","219011344069620",31.55,7.30,0,332.43,360.99,32.0,29.0,0.243,399223.2,399223.2,33644,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365927,466227.00
05/04/2016 08:45,2,1.045,ACTIVE,210.80,345.96,60.028,1462365903,"201051344000651","219011344069620",31.35,7.30,0,333.03,360.69,33.2,30.1,0.252,391297.4,391297.4,34007,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365928,466228.00
05/04/2016 08:45,2,0.926,ACTIVE,209.90,339.34,59.986,1462365903,"274151322000088","219011344069620",29.50,9.00,0,331.23,351.67,27.7,24.8,0.181,640049.0,640049.0,22565,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365929,466229.00
05/04/2016 08:45,2,0.648,ACTIVE,210.80,428.61,59.981,1462365903,"274151322000068","219011344069620",40.31,11.70,0,336.04,449.95,26.3,23.5,0.164,536575.7,536575.7,23996,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365930,466230.00
05/04/2016 08:45,2,1.043,ACTIVE,210.35,344.45,60.007,1462365903,"201051344001135","219011344069620",30.87,7.70,0,331.83,359.78,32.7,29.6,0.256,387520.0,387520.0,33958,0,0,0,L,1122011218,0,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365931,466231.00
05/04/2016 08:45,2,1.082,ACTIVE,210.57,345.06,59.991,1462365903,"201051344000594","219011344069620",30.65,8.50,0,331.53,360.38,33.6,30.5,0.256,395581.8,395581.8,29396,0,0,0,L,1122011218,0,120.42,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365932,466232.00
05/04/2016 08:45,2,1.043,ACTIVE,210.57,343.85,59.996,1462365903,"201051344001203","219011344069620",30.91,7.70,0,332.43,359.48,32.7,29.6,0.252,394226.3,394226.3,33964,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365933,466233.00
05/04/2016 08:45,2,0.932,ACTIVE,210.35,343.85,59.981,1462365903,"274151322000054","219011344069620",30.22,9.70,0,332.13,352.57,28.5,25.6,0.186,653991.4,653991.4,22592,0,0,0,L,1151911521,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365934,466234.00
05/04/2016 08:45,2,1.053,ACTIVE,211.48,344.76,60.002,1462365903,"201051344000867","219011344069620",30.77,9.30,0,333.03,358.58,32.8,29.8,0.252,383435.7,383435.7,29399,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365935,466235.00
05/04/2016 08:45,2,1.064,ACTIVE,210.80,344.76,59.991,1462365903,"201051344001093","219011344069620",31.03,8.50,0,332.13,359.78,33.5,30.4,0.243,392982.8,392982.8,33835,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365936,466236.00
05/04/2016 08:45,2,1.006,ACTIVE,211.03,345.66,59.996,1462365903,"201051344000900","219011344069620",30.69,7.70,0,333.03,359.48,31.3,28.3,0.252,398868.0,398868.0,28783,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365937,466237.00
05/04/2016 08:45,2,1.059,ACTIVE,211.25,344.76,59.949,1462365903,"201051344000648","219011344069620",30.75,7.70,0,333.63,360.08,33.0,29.9,0.252,391298.2,391298.2,29087,0,0,0,L,1122011218,0,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365938,466238.00
05/04/2016 08:45,2,1.068,ACTIVE,211.48,345.36,60.002,1462365903,"201051344000569","219011344069620",30.47,8.00,0,333.93,362.19,33.0,29.9,0.256,400116.1,400116.1,28720,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365939,466239.00
05/04/2016 08:45,2,1.047,ACTIVE,211.25,345.06,60.012,1462365903,"201051344000983","219011344069620",30.63,8.00,0,333.33,360.38,32.5,29.5,0.261,391741.5,391741.5,29185,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365940,466240.00
05/04/2016 08:45,2,1.037,ACTIVE,211.25,345.06,59.996,1462365903,"201051344001158","219011344069620",30.69,7.70,0,333.63,360.08,32.2,29.2,0.256,386351.3,386351.3,29454,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365941,466241.00
05/04/2016 08:45,2,1.057,ACTIVE,211.48,347.16,59.938,1462365903,"201051344000576","219011344069620",30.45,8.00,0,333.33,360.38,32.6,29.6,0.243,393204.7,393204.7,28863,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365942,466242.00
05/04/2016 08:45,2,0.918,ACTIVE,210.12,346.26,59.991,1462365903,"274151322000087","219011344069620",29.74,10.30,0,331.83,352.57,27.7,24.8,0.177,627942.8,627942.8,22674,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462365943,466243.00
05/04/2016 09:00,2,1.127,ACTIVE,212.38,348.36,60.023,1462366804,"201051344000645","219011344069620",30.61,9.00,0,333.63,362.79,35.0,31.8,0.265,392849.2,392849.2,29004,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366806,466244.00
05/04/2016 09:00,2,0.986,ACTIVE,210.80,342.35,59.975,1462366804,"274151322000085","219011344069620",30.20,9.30,0,331.23,353.77,30.1,27.2,0.190,656386.9,656386.9,22605,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366806,466245.00
05/04/2016 09:00,2,1.117,ACTIVE,212.38,349.56,59.975,1462366804,"201051344000633","219011344069620",31.01,8.50,0,332.43,363.39,35.1,32.0,0.274,383788.0,383788.0,29470,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366807,466246.00
05/04/2016 09:00,2,1.141,ACTIVE,212.38,348.36,60.023,1462366804,"201051344000469","219011344069620",30.65,8.00,0,332.73,362.49,35.5,32.3,0.278,385085.8,385085.8,29415,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366808,466247.00
05/04/2016 09:00,2,1.102,ACTIVE,210.80,345.66,59.986,1462366804,"201051344000646","219011344069620",30.83,7.70,0,330.93,360.69,34.5,31.4,0.274,389108.5,389108.5,33976,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366809,466248.00
05/04/2016 09:00,2,1.025,ACTIVE,210.80,342.35,59.970,1462366804,"274151322000052","219011344069620",30.40,9.70,0,330.93,354.37,31.6,28.5,0.212,667432.0,667432.0,22825,0,0,0,L,1151911521,0,120.20,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366810,466249.00
05/04/2016 09:00,2,1.113,ACTIVE,211.25,345.96,59.981,1462366804,"201051344000585","219011344069620",30.91,8.50,0,331.23,362.49,34.9,31.7,0.270,395315.0,395315.0,33979,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366811,466250.00
05/04/2016 09:00,2,1.080,ACTIVE,211.03,344.45,59.986,1462366804,"201051344001230","219011344069620",30.89,7.70,0,329.73,360.38,33.8,30.7,0.261,392826.6,392826.6,33771,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366812,466251.00
05/04/2016 09:00,2,1.105,ACTIVE,211.70,345.96,59.965,1462366804,"201051344000582","219011344069620",30.73,7.70,0,331.53,361.29,34.5,31.3,0.261,386392.6,386392.6,33945,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366813,466252.00
05/04/2016 09:00,2,1.125,ACTIVE,210.57,345.06,59.986,1462366804,"201051344000955","219011344069620",31.05,8.00,0,330.03,363.09,35.4,32.2,0.278,398254.6,398254.6,33884,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366814,466253.00
05/04/2016 09:00,2,0.662,ACTIVE,211.03,431.02,59.991,1462366804,"274151322000094","219011344069620",40.59,11.00,0,332.43,446.05,27.2,24.4,0.181,536833.2,536833.2,23791,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366815,466254.00
05/04/2016 09:00,2,1.143,ACTIVE,212.16,347.76,59.991,1462366804,"201051344000579","219011344069620",30.93,9.00,0,333.03,362.49,35.8,32.6,0.274,398802.4,398802.4,9490,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366816,466255.00
05/04/2016 09:00,2,1.137,ACTIVE,210.80,344.45,60.002,1462366804,"201051344000890","219011344069620",31.05,8.00,0,331.23,363.39,35.8,32.6,0.265,395413.1,395413.1,33905,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366817,466256.00
05/04/2016 09:00,2,1.119,ACTIVE,211.03,345.36,59.986,1462366804,"201051344000438","219011344069620",31.17,7.30,0,331.83,364.29,35.4,32.2,0.278,397567.6,397567.6,33910,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366818,466257.00
05/04/2016 09:00,2,1.129,ACTIVE,211.25,345.66,60.007,1462366804,"201051344000417","219011344069620",31.11,8.00,0,330.63,360.69,35.6,32.5,0.270,390484.2,390484.2,34065,0,0,0,L,1122011218,0,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366818,466258.00
05/04/2016 09:00,2,0.992,ACTIVE,211.03,342.35,59.986,1462366804,"274151322000083","219011344069620",30.32,10.00,0,331.53,354.37,30.5,27.5,0.208,661481.5,661481.5,22890,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366819,466259.00
05/04/2016 09:00,2,1.062,ACTIVE,211.70,345.66,59.986,1462366804,"274151322000076","219011344069620",30.91,9.30,0,334.54,355.88,33.2,30.2,0.230,703928.5,703928.5,22889,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366820,466260.00
05/04/2016 09:00,2,1.113,ACTIVE,211.93,347.16,59.991,1462366804,"201051344000868","219011344069620",31.05,8.50,0,331.83,361.89,35.0,31.9,0.265,384133.8,384133.8,29141,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366821,466261.00
05/04/2016 09:00,2,1.043,ACTIVE,211.03,342.95,59.991,1462366804,"274151322000095","219011344069620",30.73,9.00,0,333.33,355.88,32.5,29.4,0.217,696790.8,696790.8,22794,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366822,466262.00
05/04/2016 09:00,2,1.115,ACTIVE,212.16,349.86,59.996,1462366804,"201051344000988","219011344069620",30.87,9.00,0,331.83,363.69,34.9,31.7,0.283,381462.5,381462.5,29435,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366823,466263.00
05/04/2016 09:00,2,1.133,ACTIVE,211.25,344.45,59.991,1462366804,"201051344001025","219011344069620",30.49,7.70,0,330.33,362.49,35.0,31.9,0.274,395177.5,395177.5,33954,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366824,466264.00
05/04/2016 09:00,2,1.129,ACTIVE,212.16,347.16,60.012,1462366804,"201051344000458","219011344069620",30.65,10.00,0,332.13,361.89,35.1,31.9,0.283,392158.7,392158.7,29357,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366825,466265.00
05/04/2016 09:00,2,1.111,ACTIVE,212.83,349.26,59.996,1462366804,"201051344000853","219011344069620",31.21,8.50,0,333.33,363.39,35.1,32.0,0.270,390613.9,390613.9,28953,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366826,466266.00
05/04/2016 09:00,2,1.096,ACTIVE,211.48,346.26,59.996,1462366804,"201051344000685","219011344069620",31.15,7.70,0,332.13,360.38,34.6,31.5,0.283,397079.6,397079.6,33786,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366827,466267.00
05/04/2016 09:00,2,1.084,ACTIVE,211.48,345.66,59.991,1462366804,"201051344000917","219011344069620",30.97,9.00,0,330.93,360.69,34.0,30.9,0.265,394026.3,394026.3,33785,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366828,466268.00
05/04/2016 09:00,2,1.070,ACTIVE,211.48,347.16,59.996,1462366804,"201051344001145","219011344069620",31.41,7.30,0,333.63,363.39,34.0,30.9,0.261,399230.2,399230.2,33645,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366829,466269.00
05/04/2016 09:00,2,1.131,ACTIVE,211.25,345.96,59.944,1462366804,"201051344000651","219011344069620",30.91,7.00,0,333.33,361.59,35.4,32.2,0.270,391304.7,391304.7,34008,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366830,466270.00
05/04/2016 09:00,2,0.988,ACTIVE,210.57,343.25,59.975,1462366804,"274151322000088","219011344069620",29.40,9.30,0,330.93,353.17,29.5,26.5,0.186,640055.0,640055.0,22566,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366831,466271.00
05/04/2016 09:00,2,0.684,ACTIVE,211.70,432.22,60.007,1462366804,"274151322000068","219011344069620",40.89,12.00,0,332.73,449.35,28.5,25.6,0.177,536581.4,536581.4,23997,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366831,466272.00
05/04/2016 09:00,2,1.109,ACTIVE,211.03,344.76,59.933,1462366804,"201051344001135","219011344069620",31.05,8.00,0,331.23,360.99,34.9,31.7,0.278,387527.2,387527.2,33959,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366832,466273.00
05/04/2016 09:00,2,1.143,ACTIVE,211.70,347.76,59.981,1462366804,"201051344000594","219011344069620",31.13,9.00,0,330.93,362.19,36.0,32.8,0.278,395589.3,395589.3,29397,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366833,466274.00
05/04/2016 09:00,2,1.115,ACTIVE,211.48,345.06,59.986,1462366804,"201051344001203","219011344069620",31.03,8.00,0,332.13,361.59,35.1,32.0,0.274,394233.5,394233.5,33965,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366834,466275.00
05/04/2016 09:00,2,0.996,ACTIVE,210.80,341.75,59.949,1462366804,"274151322000054","219011344069620",30.36,9.70,0,330.63,354.07,30.6,27.6,0.203,653997.6,653997.6,22593,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366835,466276.00
05/04/2016 09:00,2,1.135,ACTIVE,212.16,346.56,59.991,1462366804,"201051344000867","219011344069620",30.77,9.70,0,332.13,361.89,35.4,32.2,0.274,383443.0,383443.0,29400,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366836,466277.00
05/04/2016 09:00,2,1.146,ACTIVE,211.48,345.96,59.991,1462366804,"201051344001093","219011344069620",31.13,8.50,0,331.83,361.29,36.2,33.0,0.265,392990.2,392990.2,33836,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366837,466278.00
05/04/2016 09:00,2,1.104,ACTIVE,211.93,348.36,59.996,1462366804,"201051344000900","219011344069620",30.53,8.00,0,332.73,361.89,34.1,31.0,0.274,398874.9,398874.9,28784,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366838,466279.00
05/04/2016 09:00,2,1.139,ACTIVE,212.38,347.16,60.002,1462366804,"201051344000648","219011344069620",31.03,8.00,0,332.43,362.19,35.8,32.6,0.274,391305.5,391305.5,29088,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366839,466280.00
05/04/2016 09:00,2,1.139,ACTIVE,212.16,348.66,59.938,1462366804,"201051344000569","219011344069620",31.19,8.50,0,333.03,362.79,36.0,32.8,0.278,400123.5,400123.5,28721,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366840,466281.00
05/04/2016 09:00,2,1.137,ACTIVE,212.38,348.06,60.018,1462366804,"201051344000983","219011344069620",30.91,9.00,0,332.73,362.79,35.6,32.4,0.287,391748.8,391748.8,29186,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366841,466282.00
05/04/2016 09:00,2,1.145,ACTIVE,212.38,348.06,59.949,1462366804,"201051344001158","219011344069620",30.67,8.00,0,333.33,362.49,35.6,32.4,0.287,386358.5,386358.5,29455,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366842,466283.00
05/04/2016 09:00,2,1.162,ACTIVE,212.61,349.26,60.034,1462366804,"201051344000576","219011344069620",30.53,8.00,0,333.63,362.79,36.0,32.8,0.274,393212.0,393212.0,28864,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366843,466284.00
05/04/2016 09:00,2,1.018,ACTIVE,211.25,348.06,59.991,1462366804,"274151322000087","219011344069620",29.70,10.30,0,330.63,353.77,30.6,27.6,0.199,627948.9,627948.9,22675,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462366843,466285.00
05/04/2016 09:15,2,0.836,ACTIVE,212.16,344.45,59.959,1462367704,"201051344000645","219011344069620",30.34,9.30,0,335.14,363.99,25.7,22.9,0.186,392856.6,392856.6,29005,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367705,466286.00
05/04/2016 09:15,2,0.707,ACTIVE,210.80,342.35,59.949,1462367704,"274151322000085","219011344069620",29.86,10.00,0,335.14,354.67,21.4,18.7,0.133,656393.3,656393.3,22606,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367706,466287.00
05/04/2016 09:15,2,0.822,ACTIVE,212.16,345.36,59.933,1462367704,"201051344000633","219011344069620",30.83,9.00,0,334.84,365.19,25.7,22.9,0.190,383795.4,383795.4,29471,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367707,466288.00
05/04/2016 09:15,2,0.840,ACTIVE,211.93,344.45,59.938,1462367704,"201051344000469","219011344069620",30.81,8.00,0,333.63,364.29,26.2,23.4,0.190,385093.4,385093.4,29416,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367708,466289.00
05/04/2016 09:15,2,0.812,ACTIVE,210.80,342.05,59.959,1462367704,"201051344000646","219011344069620",30.65,8.00,0,331.23,361.89,25.3,22.5,0.186,389115.9,389115.9,33977,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367709,466290.00
05/04/2016 09:15,2,0.746,ACTIVE,210.80,342.95,59.965,1462367704,"274151322000052","219011344069620",29.92,10.00,0,334.54,355.58,22.6,19.9,0.150,667438.7,667438.7,22826,0,0,0,L,1151911521,0,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367709,466291.00
05/04/2016 09:15,2,0.816,ACTIVE,211.25,343.25,59.912,1462367704,"201051344000585","219011344069620",30.89,8.50,0,331.53,362.49,25.6,22.8,0.190,395322.4,395322.4,33980,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367710,466292.00
05/04/2016 09:15,2,0.793,ACTIVE,210.80,341.15,59.954,1462367704,"201051344001230","219011344069620",30.20,8.00,0,330.33,361.89,24.3,21.5,0.177,392833.8,392833.8,33772,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367711,466293.00
05/04/2016 09:15,2,0.809,ACTIVE,211.48,342.65,59.970,1462367704,"201051344000582","219011344069620",30.67,7.70,0,332.43,361.89,25.1,22.3,0.181,386400.0,386400.0,33946,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367712,466294.00
05/04/2016 09:15,2,0.834,ACTIVE,210.57,341.75,59.949,1462367704,"201051344000955","219011344069620",30.75,8.00,0,330.63,363.39,26.1,23.2,0.190,398262.2,398262.2,33885,0,0,0,L,1122011218,0,120.42,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367713,466295.00
05/04/2016 09:15,2,0.467,ACTIVE,210.57,428.31,59.928,1462367704,"274151322000094","219011344069620",40.28,11.30,0,332.13,449.95,19.1,16.5,0.115,536838.9,536838.9,23792,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367714,466296.00
05/04/2016 09:15,2,0.846,ACTIVE,211.70,344.76,59.959,1462367704,"201051344000579","219011344069620",30.65,9.30,0,335.44,364.59,26.3,23.4,0.190,398810.1,398810.1,9491,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367715,466297.00
05/04/2016 09:15,2,0.842,ACTIVE,210.80,342.05,59.970,1462367704,"201051344000890","219011344069620",30.61,8.50,0,331.53,363.99,26.1,23.3,0.177,395420.8,395420.8,33906,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367716,466298.00
05/04/2016 09:15,2,0.820,ACTIVE,211.03,342.05,59.907,1462367704,"201051344000438","219011344069620",31.05,7.70,0,332.43,366.10,25.9,23.1,0.186,397575.2,397575.2,33911,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367717,466299.00
05/04/2016 09:15,2,0.840,ACTIVE,211.03,341.75,59.959,1462367704,"201051344000417","219011344069620",30.71,8.00,0,330.93,361.29,26.2,23.3,0.186,390491.9,390491.9,34066,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367718,466300.00
05/04/2016 09:15,2,0.707,ACTIVE,210.80,343.55,59.944,1462367704,"274151322000083","219011344069620",29.96,10.00,0,334.54,355.28,21.4,18.8,0.141,661488.0,661488.0,22891,0,0,0,L,1151911521,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367719,466301.00
05/04/2016 09:15,2,0.752,ACTIVE,211.25,342.65,59.996,1462367704,"274151322000076","219011344069620",30.57,9.70,0,335.74,357.68,23.3,20.6,0.159,703935.6,703935.6,22890,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367720,466302.00
05/04/2016 09:15,2,0.820,ACTIVE,211.70,344.15,59.975,1462367704,"201051344000868","219011344069620",30.36,8.50,0,334.24,363.09,25.2,22.4,0.186,384141.3,384141.3,29142,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367721,466303.00
05/04/2016 09:15,2,0.740,ACTIVE,210.80,343.55,59.959,1462367704,"274151322000095","219011344069620",30.08,9.70,0,334.54,355.88,22.6,19.9,0.146,696797.7,696797.7,22795,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367722,466304.00
05/04/2016 09:15,2,0.803,ACTIVE,211.48,344.76,59.959,1462367704,"201051344000988","219011344069620",30.40,9.30,0,334.84,365.49,24.7,21.9,0.186,381469.9,381469.9,29436,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367722,466305.00
05/04/2016 09:15,2,0.805,ACTIVE,210.80,341.45,59.959,1462367704,"201051344001025","219011344069620",30.81,8.00,0,332.43,363.09,25.1,22.3,0.186,395185.0,395185.0,33955,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367723,466306.00
05/04/2016 09:15,2,0.816,ACTIVE,211.48,343.55,59.922,1462367704,"201051344000458","219011344069620",30.45,10.00,0,335.14,363.99,25.2,22.4,0.186,392166.2,392166.2,29358,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367724,466307.00
05/04/2016 09:15,2,0.807,ACTIVE,212.38,345.36,59.933,1462367704,"201051344000853","219011344069620",30.47,8.50,0,336.64,364.89,25.0,22.2,0.181,390621.3,390621.3,28954,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367725,466308.00
05/04/2016 09:15,2,0.777,ACTIVE,211.25,342.65,59.959,1462367704,"201051344000685","219011344069620",30.81,8.00,0,331.83,363.09,24.3,21.5,0.186,397086.9,397086.9,33787,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367726,466309.00
05/04/2016 09:15,2,0.768,ACTIVE,211.25,342.65,59.965,1462367704,"201051344000917","219011344069620",30.45,9.30,0,330.33,361.89,23.7,20.9,0.172,394033.5,394033.5,33786,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367727,466310.00
05/04/2016 09:15,2,0.760,ACTIVE,211.03,342.35,59.965,1462367704,"201051344001145","219011344069620",30.73,7.70,0,334.84,362.79,23.6,20.9,0.172,399237.4,399237.4,33646,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367728,466311.00
05/04/2016 09:15,2,0.801,ACTIVE,211.03,342.65,59.970,1462367704,"201051344000651","219011344069620",30.45,7.70,0,332.13,362.79,24.7,21.9,0.181,391312.2,391312.2,34009,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367729,466312.00
05/04/2016 09:15,2,0.676,ACTIVE,210.35,340.55,59.965,1462367704,"274151322000088","219011344069620",28.94,9.70,0,333.93,354.37,19.8,17.2,0.124,640061.1,640061.1,22567,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367730,466313.00
05/04/2016 09:15,2,0.482,ACTIVE,211.25,422.60,59.986,1462367704,"274151322000068","219011344069620",40.04,12.00,0,333.03,454.46,19.7,17.1,0.115,536587.3,536587.3,23998,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367731,466314.00
05/04/2016 09:15,2,0.787,ACTIVE,210.80,341.15,59.970,1462367704,"201051344001135","219011344069620",30.36,8.00,0,332.43,363.69,24.3,21.5,0.172,387534.5,387534.5,33960,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367732,466315.00
05/04/2016 09:15,2,0.811,ACTIVE,211.25,343.55,60.002,1462367704,"201051344000594","219011344069620",30.45,9.30,0,333.33,363.99,25.0,22.2,0.186,395596.9,395596.9,29398,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367733,466316.00
05/04/2016 09:15,2,0.770,ACTIVE,211.25,341.75,59.970,1462367704,"201051344001203","219011344069620",30.81,8.50,0,333.03,362.49,24.0,21.3,0.181,394240.8,394240.8,33966,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367734,466317.00
05/04/2016 09:15,2,0.682,ACTIVE,210.35,342.65,59.975,1462367704,"274151322000054","219011344069620",29.66,10.00,0,333.93,360.08,20.5,17.9,0.133,654004.0,654004.0,22594,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367735,466318.00
05/04/2016 09:15,2,0.785,ACTIVE,211.93,343.25,59.959,1462367704,"201051344000867","219011344069620",30.43,9.70,0,333.93,363.99,24.3,21.5,0.172,383450.4,383450.4,29401,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367736,466319.00
05/04/2016 09:15,2,0.787,ACTIVE,211.03,342.05,59.970,1462367704,"201051344001093","219011344069620",30.97,9.00,0,333.03,361.89,24.7,21.9,0.168,392997.8,392997.8,33837,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367737,466320.00
05/04/2016 09:15,2,0.734,ACTIVE,211.70,343.25,59.954,1462367704,"201051344000900","219011344069620",30.65,8.00,0,334.84,363.69,22.8,20.1,0.181,398882.0,398882.0,28785,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367738,466321.00
05/04/2016 09:15,2,0.795,ACTIVE,211.93,343.55,59.970,1462367704,"201051344000648","219011344069620",30.51,8.00,0,335.44,364.59,24.6,21.9,0.172,391312.9,391312.9,29089,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367738,466322.00
05/04/2016 09:15,2,0.799,ACTIVE,211.70,344.45,59.991,1462367704,"201051344000569","219011344069620",30.49,8.50,0,335.14,363.99,24.7,21.9,0.181,400130.9,400130.9,28722,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367739,466323.00
