ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 09:15,2,0.771,ACTIVE,211.93,343.25,59.959,1462367704,"201051344000983","219011344069620",30.99,9.00,0,334.84,363.39,24.3,21.5,0.181,391756.1,391756.1,29187,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367740,466324.00
05/04/2016 09:15,2,0.779,ACTIVE,211.70,343.25,59.965,1462367704,"201051344001158","219011344069620",30.10,8.50,0,335.44,364.29,23.8,21.0,0.181,386365.8,386365.8,29456,0,0,0,L,1122011218,0,120.88,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367741,466325.00
05/04/2016 09:15,2,0.785,ACTIVE,212.16,344.45,59.959,1462367704,"201051344000576","219011344069620",30.71,8.50,0,334.84,364.89,24.4,21.7,0.177,393219.4,393219.4,28865,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367742,466326.00
05/04/2016 09:15,2,0.670,ACTIVE,211.03,342.65,59.965,1462367704,"274151322000087","219011344069620",29.42,10.70,0,334.84,356.48,19.9,17.3,0.115,627955.1,627955.1,22676,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462367743,466327.00
05/04/2016 09:30,2,1.359,ACTIVE,212.38,348.96,60.018,1462368603,"201051344000645","219011344069620",30.73,9.30,0,333.93,367.60,42.3,38.9,0.331,392865.1,392865.1,29006,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368604,466328.00
05/04/2016 09:30,2,1.201,ACTIVE,210.57,351.07,59.981,1462368603,"274151322000085","219011344069620",29.90,10.00,0,333.93,357.08,36.4,33.2,0.247,656400.5,656400.5,22607,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368605,466329.00
05/04/2016 09:30,2,1.355,ACTIVE,212.16,351.07,59.996,1462368603,"201051344000633","219011344069620",30.75,9.30,0,333.93,367.90,42.3,38.9,0.340,383803.9,383803.9,29472,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368606,466330.00
05/04/2016 09:30,2,1.350,ACTIVE,211.93,349.56,59.975,1462368603,"201051344000469","219011344069620",31.27,8.00,0,333.33,367.60,42.7,39.3,0.340,385102.0,385102.0,29417,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368607,466331.00
05/04/2016 09:30,2,1.316,ACTIVE,211.03,348.06,59.975,1462368603,"201051344000646","219011344069620",31.13,8.00,0,330.93,366.10,41.6,38.2,0.340,389124.2,389124.2,33978,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368608,466332.00
05/04/2016 09:30,2,1.227,ACTIVE,210.35,345.06,59.991,1462368603,"274151322000052","219011344069620",30.71,10.30,0,333.33,357.68,38.2,35.0,0.261,667446.2,667446.2,22827,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368608,466333.00
05/04/2016 09:30,2,1.328,ACTIVE,211.70,348.36,60.007,1462368603,"201051344000585","219011344069620",31.35,9.00,0,331.23,366.40,42.2,38.8,0.331,395330.9,395330.9,33981,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368609,466334.00
05/04/2016 09:30,2,1.307,ACTIVE,211.03,346.56,59.954,1462368603,"201051344001230","219011344069620",30.87,8.00,0,330.63,366.10,40.9,37.5,0.318,392842.0,392842.0,33773,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368610,466335.00
05/04/2016 09:30,2,1.332,ACTIVE,211.70,348.06,60.018,1462368603,"201051344000582","219011344069620",30.75,8.00,0,331.53,366.40,41.5,38.2,0.331,386408.3,386408.3,33947,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368611,466336.00
05/04/2016 09:30,2,1.342,ACTIVE,210.80,347.16,59.928,1462368603,"201051344000955","219011344069620",31.27,8.50,0,330.33,368.50,42.5,39.1,0.345,398270.8,398270.8,33886,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368612,466337.00
05/04/2016 09:30,2,0.822,ACTIVE,210.35,426.81,59.975,1462368603,"274151322000094","219011344069620",39.96,11.70,0,332.73,457.77,33.4,30.3,0.225,536845.5,536845.5,23793,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368613,466338.00
05/04/2016 09:30,2,1.357,ACTIVE,211.93,349.56,59.944,1462368603,"201051344000579","219011344069620",31.29,9.70,0,333.93,368.20,43.1,39.7,0.349,398818.8,398818.8,9492,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368614,466339.00
05/04/2016 09:30,2,1.363,ACTIVE,211.03,347.16,60.002,1462368603,"201051344000890","219011344069620",31.11,8.50,0,330.03,367.30,43.0,39.6,0.323,395429.5,395429.5,33907,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368615,466340.00
05/04/2016 09:30,2,1.340,ACTIVE,211.25,349.26,60.002,1462368603,"201051344000438","219011344069620",31.43,8.00,0,331.83,369.70,42.7,39.3,0.340,397583.9,397583.9,33912,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368616,466341.00
05/04/2016 09:30,2,1.369,ACTIVE,211.48,348.36,59.981,1462368603,"201051344000417","219011344069620",30.73,8.50,0,330.93,365.19,42.6,39.2,0.340,390500.6,390500.6,34067,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368617,466342.00
05/04/2016 09:30,2,1.219,ACTIVE,210.80,349.26,59.986,1462368603,"274151322000083","219011344069620",30.26,10.30,0,333.03,357.38,37.3,34.1,0.247,661495.4,661495.4,22892,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368618,466343.00
05/04/2016 09:30,2,1.281,ACTIVE,211.25,349.86,60.002,1462368603,"274151322000076","219011344069620",31.25,10.00,0,333.03,361.29,40.5,37.2,0.283,703943.7,703943.7,22891,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368619,466344.00
05/04/2016 09:30,2,1.355,ACTIVE,211.48,349.26,59.954,1462368603,"201051344000868","219011344069620",30.85,8.50,0,333.03,367.00,42.4,39.0,0.336,384149.9,384149.9,29143,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368620,466345.00
05/04/2016 09:30,2,1.275,ACTIVE,210.35,351.07,59.970,1462368603,"274151322000095","219011344069620",30.71,10.00,0,331.83,358.58,39.7,36.4,0.274,696805.7,696805.7,22796,0,0,0,L,1151911521,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368621,466346.00
05/04/2016 09:30,2,1.352,ACTIVE,211.70,351.07,59.959,1462368603,"201051344000988","219011344069620",30.85,9.30,0,332.43,368.80,42.3,38.9,0.345,381478.4,381478.4,29437,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368622,466347.00
05/04/2016 09:30,2,1.352,ACTIVE,211.25,347.46,60.018,1462368603,"201051344001025","219011344069620",31.03,8.50,0,331.53,366.70,42.5,39.1,0.340,395193.6,395193.6,33956,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368623,466348.00
05/04/2016 09:30,2,1.357,ACTIVE,211.70,348.96,60.007,1462368603,"201051344000458","219011344069620",30.77,10.30,0,332.43,366.40,42.3,38.9,0.345,392174.8,392174.8,29359,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368623,466349.00
05/04/2016 09:30,2,1.346,ACTIVE,212.38,350.77,59.959,1462368603,"201051344000853","219011344069620",31.17,8.50,0,335.14,368.50,42.5,39.1,0.340,390630.0,390630.0,28955,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368624,466350.00
05/04/2016 09:30,2,1.318,ACTIVE,211.48,348.36,59.986,1462368603,"201051344000685","219011344069620",31.13,8.00,0,331.83,366.70,41.6,38.2,0.345,397095.3,397095.3,33788,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368625,466351.00
05/04/2016 09:30,2,1.297,ACTIVE,211.48,348.36,60.012,1462368603,"201051344000917","219011344069620",31.03,9.30,0,330.63,365.19,40.8,37.4,0.323,394041.8,394041.8,33787,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368626,466352.00
05/04/2016 09:30,2,1.293,ACTIVE,211.48,348.06,59.991,1462368603,"201051344001145","219011344069620",31.29,7.70,0,331.23,366.70,41.0,37.6,0.331,399245.7,399245.7,33647,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368627,466353.00
05/04/2016 09:30,2,1.336,ACTIVE,211.70,348.66,59.949,1462368603,"201051344000651","219011344069620",31.21,8.00,0,331.83,367.30,42.3,38.9,0.336,391320.8,391320.8,34010,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368628,466354.00
05/04/2016 09:30,2,1.172,ACTIVE,210.35,344.15,60.002,1462368603,"274151322000088","219011344069620",30.18,10.30,0,333.03,356.48,35.9,32.7,0.234,640068.3,640068.3,22568,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368629,466355.00
05/04/2016 09:30,2,0.834,ACTIVE,211.25,436.73,59.991,1462368603,"274151322000068","219011344069620",40.73,12.30,0,332.73,460.17,34.6,31.5,0.225,536594.1,536594.1,23999,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368630,466356.00
05/04/2016 09:30,2,1.328,ACTIVE,211.03,347.16,59.996,1462368603,"201051344001135","219011344069620",30.93,8.50,0,330.03,366.10,41.6,38.2,0.340,387542.9,387542.9,33961,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368631,466357.00
05/04/2016 09:30,2,1.355,ACTIVE,211.25,348.36,59.933,1462368603,"201051344000594","219011344069620",31.19,9.30,0,331.53,368.20,42.8,39.4,0.331,395605.6,395605.6,29399,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368632,466358.00
05/04/2016 09:30,2,1.320,ACTIVE,211.48,347.76,60.007,1462368603,"201051344001203","219011344069620",31.13,9.00,0,331.23,366.70,41.7,38.3,0.340,394249.3,394249.3,33967,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368632,466359.00
05/04/2016 09:30,2,1.197,ACTIVE,210.57,348.96,59.954,1462368603,"274151322000054","219011344069620",30.40,10.30,0,333.03,357.38,36.9,33.7,0.256,654011.3,654011.3,22595,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368633,466360.00
05/04/2016 09:30,2,1.346,ACTIVE,211.70,348.96,59.928,1462368603,"201051344000867","219011344069620",30.87,10.00,0,333.03,366.70,42.1,38.7,0.331,383458.9,383458.9,29402,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368634,466361.00
05/04/2016 09:30,2,1.330,ACTIVE,211.48,348.66,59.959,1462368603,"201051344001093","219011344069620",31.31,9.30,0,330.93,366.10,42.2,38.8,0.318,393006.4,393006.4,33838,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368635,466362.00
05/04/2016 09:30,2,1.301,ACTIVE,211.48,349.56,59.986,1462368603,"201051344000900","219011344069620",30.97,8.00,0,333.03,367.00,40.8,37.4,0.336,398890.2,398890.2,28786,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368636,466363.00
05/04/2016 09:30,2,1.346,ACTIVE,212.16,348.96,59.954,1462368603,"201051344000648","219011344069620",30.95,8.50,0,333.93,367.30,42.2,38.8,0.336,391321.6,391321.6,29090,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368637,466364.00
05/04/2016 09:30,2,1.344,ACTIVE,212.16,349.86,59.975,1462368603,"201051344000569","219011344069620",31.25,8.50,0,333.63,367.30,42.6,39.2,0.336,400139.6,400139.6,28723,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368638,466365.00
05/04/2016 09:30,2,1.334,ACTIVE,211.70,348.36,59.880,1462368603,"201051344000983","219011344069620",31.15,9.00,0,333.03,368.20,42.0,38.7,0.345,391764.7,391764.7,29188,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368639,466366.00
05/04/2016 09:30,2,1.342,ACTIVE,212.16,349.26,59.933,1462368603,"201051344001158","219011344069620",30.79,8.50,0,333.33,367.90,41.9,38.5,0.340,386374.3,386374.3,29457,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368640,466367.00
05/04/2016 09:30,2,1.336,ACTIVE,212.16,350.47,59.996,1462368603,"201051344000576","219011344069620",31.19,8.50,0,334.24,367.90,42.2,38.8,0.327,393228.0,393228.0,28866,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368641,466368.00
05/04/2016 09:30,2,1.188,ACTIVE,210.57,346.56,59.959,1462368603,"274151322000087","219011344069620",30.06,11.30,0,333.33,357.38,36.2,33.0,0.243,627962.4,627962.4,22677,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462368642,466369.00
05/04/2016 09:45,2,1.574,ACTIVE,213.06,352.57,60.007,1462369503,"201051344000645","219011344069620",30.83,9.70,0,334.54,373.01,49.2,45.6,0.389,392875.1,392875.1,29007,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369505,466370.00
05/04/2016 09:45,2,1.408,ACTIVE,210.80,343.85,59.970,1462369503,"274151322000085","219011344069620",30.14,10.30,0,334.84,360.69,43.0,39.6,0.296,656409.1,656409.1,22608,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369506,466371.00
05/04/2016 09:45,2,1.570,ACTIVE,212.83,354.07,60.018,1462369503,"201051344000633","219011344069620",31.05,9.30,0,334.54,373.31,49.4,45.8,0.407,383814.0,383814.0,29473,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369507,466372.00
05/04/2016 09:45,2,1.574,ACTIVE,212.83,354.07,59.986,1462369503,"201051344000469","219011344069620",31.23,9.00,0,333.93,372.71,49.8,46.2,0.411,385112.2,385112.2,29418,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369508,466373.00
05/04/2016 09:45,2,1.553,ACTIVE,211.25,350.47,59.996,1462369503,"201051344000646","219011344069620",30.93,8.00,0,331.83,370.30,48.6,45.0,0.398,389134.1,389134.1,33979,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369509,466374.00
05/04/2016 09:45,2,1.461,ACTIVE,210.80,352.57,59.986,1462369503,"274151322000052","219011344069620",30.47,10.30,0,333.63,360.99,45.1,41.6,0.309,667455.3,667455.3,22828,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369510,466375.00
05/04/2016 09:45,2,1.576,ACTIVE,211.93,351.37,59.981,1462369503,"201051344000585","219011344069620",31.01,9.00,0,333.63,370.60,49.5,45.9,0.393,395341.0,395341.0,33982,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369511,466376.00
05/04/2016 09:45,2,1.531,ACTIVE,211.48,349.26,60.002,1462369503,"201051344001230","219011344069620",31.13,8.50,0,330.93,369.10,48.3,44.7,0.384,392851.8,392851.8,33774,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369512,466377.00
05/04/2016 09:45,2,1.555,ACTIVE,212.38,351.97,59.912,1462369503,"201051344000582","219011344069620",31.01,8.50,0,333.63,371.21,48.9,45.2,0.384,386418.2,386418.2,33948,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369513,466378.00
05/04/2016 09:45,2,1.572,ACTIVE,211.25,350.77,60.018,1462369503,"201051344000955","219011344069620",31.39,9.00,0,332.73,371.81,50.0,46.4,0.411,398280.9,398280.9,33887,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369514,466379.00
05/04/2016 09:45,2,0.926,ACTIVE,211.25,444.85,59.986,1462369503,"274151322000094","219011344069620",41.96,11.70,0,333.63,458.67,39.2,36.0,0.278,536853.4,536853.4,23794,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369515,466380.00
05/04/2016 09:45,2,1.604,ACTIVE,212.83,354.07,59.986,1462369503,"201051344000579","219011344069620",31.23,9.70,0,334.84,373.61,50.7,47.0,0.415,398829.1,398829.1,9493,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369516,466381.00
05/04/2016 09:45,2,1.607,ACTIVE,211.48,350.17,60.007,1462369503,"201051344000890","219011344069620",31.17,9.00,0,332.13,372.71,50.8,47.1,0.402,395439.8,395439.8,33908,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369517,466382.00
05/04/2016 09:45,2,1.580,ACTIVE,211.93,352.27,59.981,1462369503,"201051344000438","219011344069620",31.53,8.00,0,334.24,373.31,50.5,46.8,0.407,397594.0,397594.0,33913,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369517,466383.00
05/04/2016 09:45,2,1.609,ACTIVE,211.70,350.17,59.996,1462369503,"201051344000417","219011344069620",30.87,8.50,0,332.13,370.30,50.3,46.6,0.407,390510.7,390510.7,34068,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369518,466384.00
05/04/2016 09:45,2,1.441,ACTIVE,211.03,352.27,59.986,1462369503,"274151322000083","219011344069620",30.71,10.70,0,333.93,361.29,44.9,41.4,0.301,661504.3,661504.3,22893,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369520,466385.00
05/04/2016 09:45,2,1.529,ACTIVE,211.70,349.86,59.959,1462369503,"274151322000076","219011344069620",31.47,10.30,0,335.74,365.49,48.8,45.2,0.340,703953.4,703953.4,22892,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369520,466386.00
05/04/2016 09:45,2,1.623,ACTIVE,212.38,352.27,59.981,1462369503,"201051344000868","219011344069620",30.53,9.00,0,333.03,372.41,50.2,46.5,0.398,384160.0,384160.0,29144,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369521,466387.00
05/04/2016 09:45,2,1.520,ACTIVE,211.03,346.86,60.007,1462369503,"274151322000095","219011344069620",31.21,10.00,0,333.93,362.79,48.0,44.4,0.323,696815.2,696815.2,22797,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369522,466388.00
05/04/2016 09:45,2,1.623,ACTIVE,212.83,355.58,59.938,1462369503,"201051344000988","219011344069620",30.67,9.70,0,333.93,375.11,50.4,46.8,0.420,381488.5,381488.5,29438,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369523,466389.00
05/04/2016 09:45,2,1.617,ACTIVE,211.48,350.47,60.012,1462369503,"201051344001025","219011344069620",30.83,8.00,0,332.73,371.51,50.5,46.9,0.402,395203.7,395203.7,33957,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369524,466390.00
05/04/2016 09:45,2,1.607,ACTIVE,212.83,352.57,60.002,1462369503,"201051344000458","219011344069620",30.93,10.70,0,334.84,372.71,50.4,46.7,0.424,392184.9,392184.9,29360,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369525,466391.00
05/04/2016 09:45,2,1.602,ACTIVE,213.29,354.97,59.991,1462369503,"201051344000853","219011344069620",31.15,9.00,0,336.04,377.22,50.5,46.9,0.411,390640.1,390640.1,28956,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369526,466392.00
05/04/2016 09:45,2,1.590,ACTIVE,211.93,351.67,59.996,1462369503,"201051344000685","219011344069620",31.03,8.00,0,333.33,370.90,50.0,46.4,0.424,397105.3,397105.3,33789,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369527,466393.00
05/04/2016 09:45,2,1.553,ACTIVE,211.93,351.37,60.002,1462369503,"201051344000917","219011344069620",31.29,9.70,0,331.53,371.81,49.3,45.6,0.402,394051.5,394051.5,33788,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369528,466394.00
05/04/2016 09:45,2,1.570,ACTIVE,211.48,350.17,60.002,1462369503,"201051344001145","219011344069620",31.11,8.00,0,333.63,372.71,49.5,45.9,0.398,399255.5,399255.5,33648,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369529,466395.00
05/04/2016 09:45,2,1.609,ACTIVE,211.93,351.97,59.981,1462369503,"201051344000651","219011344069620",31.15,8.00,0,333.63,371.21,50.8,47.1,0.415,391330.9,391330.9,34011,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369529,466396.00
05/04/2016 09:45,2,1.426,ACTIVE,210.80,352.87,59.981,1462369503,"274151322000088","219011344069620",30.32,10.00,0,333.93,360.69,43.8,40.3,0.283,640076.8,640076.8,22569,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369530,466397.00
05/04/2016 09:45,2,1.000,ACTIVE,211.70,440.34,59.981,1462369503,"274151322000068","219011344069620",40.83,12.70,0,334.54,461.38,41.5,38.1,0.270,536602.2,536602.2,24000,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369531,466398.00
05/04/2016 09:45,2,1.576,ACTIVE,211.25,350.17,60.028,1462369503,"201051344001135","219011344069620",31.35,9.00,0,332.13,371.51,50.1,46.4,0.411,387552.9,387552.9,33962,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369532,466399.00
05/04/2016 09:45,2,1.633,ACTIVE,212.16,352.87,60.002,1462369503,"201051344000594","219011344069620",31.13,9.70,0,332.73,373.31,51.5,47.8,0.411,395615.9,395615.9,29400,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369533,466400.00
05/04/2016 09:45,2,1.607,ACTIVE,211.70,350.47,60.012,1462369503,"201051344001203","219011344069620",31.01,9.00,0,333.33,372.41,50.5,46.8,0.411,394259.3,394259.3,33968,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369534,466401.00
05/04/2016 09:45,2,1.459,ACTIVE,211.25,346.56,59.991,1462369503,"274151322000054","219011344069620",30.42,10.70,0,333.93,361.89,44.9,41.4,0.305,654020.1,654020.1,22596,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369535,466402.00
05/04/2016 09:45,2,1.596,ACTIVE,212.83,352.27,59.991,1462369503,"201051344000867","219011344069620",31.33,10.30,0,334.24,372.71,50.6,46.9,0.407,383469.0,383469.0,29403,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369536,466403.00
05/04/2016 09:45,2,1.619,ACTIVE,211.70,351.07,59.996,1462369503,"201051344001093","219011344069620",31.13,9.30,0,334.24,371.51,51.1,47.4,0.398,393016.6,393016.6,33839,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369537,466404.00
05/04/2016 09:45,2,1.584,ACTIVE,212.83,353.77,59.959,1462369503,"201051344000900","219011344069620",30.83,9.00,0,334.24,373.91,49.5,45.8,0.407,398900.0,398900.0,28787,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369538,466405.00
05/04/2016 09:45,2,1.600,ACTIVE,213.06,352.57,60.028,1462369503,"201051344000648","219011344069620",31.25,9.00,0,333.63,373.61,50.6,46.9,0.411,391331.6,391331.6,29091,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369539,466406.00
05/04/2016 09:45,2,1.613,ACTIVE,212.83,353.77,60.002,1462369503,"201051344000569","219011344069620",31.29,9.30,0,334.84,373.91,51.2,47.5,0.415,400149.8,400149.8,28724,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369539,466407.00
05/04/2016 09:45,2,1.619,ACTIVE,212.83,353.77,59.996,1462369503,"201051344000983","219011344069620",30.91,9.70,0,334.24,373.31,50.7,47.0,0.420,391774.8,391774.8,29189,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369540,466408.00
05/04/2016 09:45,2,1.625,ACTIVE,212.83,353.47,60.028,1462369503,"201051344001158","219011344069620",30.81,9.00,0,334.24,374.21,50.7,47.0,0.420,386384.4,386384.4,29458,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369541,466409.00
05/04/2016 09:45,2,1.625,ACTIVE,213.06,354.37,59.938,1462369503,"201051344000576","219011344069620",30.95,9.00,0,334.54,374.51,51.0,47.3,0.407,393238.1,393238.1,28867,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369542,466410.00
05/04/2016 09:45,2,1.467,ACTIVE,211.03,345.66,59.986,1462369503,"274151322000087","219011344069620",29.88,11.30,0,334.54,360.99,44.4,40.9,0.296,627971.0,627971.0,22678,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462369543,466411.00
05/04/2016 10:00,2,1.416,ACTIVE,212.61,350.47,60.012,1462370403,"201051344000645","219011344069620",30.85,10.30,0,336.64,379.32,44.3,40.8,0.345,392886.7,392886.7,29008,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370404,466412.00
05/04/2016 10:00,2,1.279,ACTIVE,210.57,350.77,59.986,1462370403,"274151322000085","219011344069620",30.08,10.70,0,334.54,363.09,38.9,35.6,0.256,656419.2,656419.2,22609,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370405,466413.00
05/04/2016 10:00,2,1.424,ACTIVE,212.83,352.87,59.970,1462370403,"201051344000633","219011344069620",30.65,10.00,0,334.84,379.32,44.2,40.8,0.362,383825.6,383825.6,29474,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370406,466414.00
05/04/2016 10:00,2,1.416,ACTIVE,212.38,350.77,60.018,1462370403,"201051344000469","219011344069620",30.97,9.30,0,335.14,379.02,44.5,41.0,0.362,385123.9,385123.9,29419,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370407,466415.00
05/04/2016 10:00,2,1.383,ACTIVE,211.48,349.86,59.949,1462370403,"201051344000646","219011344069620",31.05,9.00,0,333.03,373.31,43.5,40.1,0.358,389145.5,389145.5,33980,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370408,466416.00
05/04/2016 10:00,2,1.309,ACTIVE,210.35,348.96,59.965,1462370403,"274151322000052","219011344069620",30.55,10.70,0,332.73,363.69,40.5,37.1,0.274,667465.9,667465.9,22829,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370409,466417.00
05/04/2016 10:00,2,1.389,ACTIVE,211.93,349.86,59.965,1462370403,"201051344000585","219011344069620",31.25,9.30,0,333.63,373.91,44.0,40.5,0.354,395352.6,395352.6,33983,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370410,466418.00
05/04/2016 10:00,2,1.338,ACTIVE,211.48,347.76,60.007,1462370403,"201051344001230","219011344069620",31.25,9.00,0,330.93,373.31,42.4,39.0,0.336,392863.0,392863.0,33775,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370410,466419.00
05/04/2016 10:00,2,1.373,ACTIVE,212.16,349.26,60.007,1462370403,"201051344000582","219011344069620",30.99,8.50,0,334.54,374.81,43.1,39.7,0.336,386429.6,386429.6,33949,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370411,466420.00
05/04/2016 10:00,2,1.402,ACTIVE,211.25,348.96,59.991,1462370403,"201051344000955","219011344069620",31.15,9.00,0,333.03,375.41,44.3,40.8,0.354,398292.6,398292.6,33888,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370412,466421.00
05/04/2016 10:00,2,0.871,ACTIVE,210.35,427.41,59.970,1462370403,"274151322000094","219011344069620",40.06,12.00,0,335.44,463.18,35.1,32.0,0.234,536862.5,536862.5,23795,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370413,466422.00
05/04/2016 10:00,2,1.422,ACTIVE,212.38,350.77,60.002,1462370403,"201051344000579","219011344069620",30.75,10.00,0,336.64,378.12,44.4,40.9,0.362,398840.9,398840.9,9494,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370414,466423.00
05/04/2016 10:00,2,1.398,ACTIVE,211.48,348.96,60.018,1462370403,"201051344000890","219011344069620",31.37,9.30,0,333.03,375.71,44.5,41.0,0.345,395451.6,395451.6,33909,0,0,0,L,1122011218,0,121.55,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370415,466424.00
05/04/2016 10:00,2,1.400,ACTIVE,211.70,349.56,60.012,1462370403,"201051344000438","219011344069620",31.19,8.50,0,334.84,378.42,44.2,40.7,0.349,397605.8,397605.8,33914,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370416,466425.00
05/04/2016 10:00,2,1.416,ACTIVE,211.70,349.26,59.991,1462370403,"201051344000417","219011344069620",30.63,9.00,0,332.43,373.91,43.9,40.5,0.354,390522.4,390522.4,34069,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370417,466426.00
05/04/2016 10:00,2,1.264,ACTIVE,210.57,346.86,59.970,1462370403,"274151322000083","219011344069620",30.45,11.00,0,333.93,363.39,39.0,35.7,0.274,661514.7,661514.7,22894,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370418,466427.00
05/04/2016 10:00,2,1.350,ACTIVE,211.25,351.97,60.002,1462370403,"274151322000076","219011344069620",31.03,10.70,0,335.44,367.00,42.3,38.9,0.301,703964.6,703964.6,22893,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370419,466428.00
05/04/2016 10:00,2,1.387,ACTIVE,212.16,350.17,59.965,1462370403,"201051344000868","219011344069620",30.77,9.30,0,335.44,375.11,43.3,39.9,0.345,384171.6,384171.6,29145,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370420,466429.00
05/04/2016 10:00,2,1.318,ACTIVE,210.35,341.45,59.991,1462370403,"274151322000095","219011344069620",31.01,10.70,0,334.24,366.70,41.4,38.0,0.270,696826.2,696826.2,22798,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370421,466430.00
05/04/2016 10:00,2,1.393,ACTIVE,212.38,351.37,59.922,1462370403,"201051344000988","219011344069620",30.57,10.30,0,335.74,380.52,43.1,39.7,0.358,381500.1,381500.1,29439,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370422,466431.00
05/04/2016 10:00,2,1.391,ACTIVE,211.70,348.36,60.023,1462370403,"201051344001025","219011344069620",30.89,9.00,0,333.63,374.21,43.5,40.1,0.336,395215.4,395215.4,33958,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370423,466432.00
05/04/2016 10:00,2,1.398,ACTIVE,212.38,349.26,59.981,1462370403,"201051344000458","219011344069620",30.36,11.00,0,335.74,376.01,43.0,39.6,0.354,392196.4,392196.4,29361,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370423,466433.00
05/04/2016 10:00,2,1.408,ACTIVE,212.83,351.67,59.975,1462370403,"201051344000853","219011344069620",30.14,9.70,0,337.54,380.22,43.0,39.6,0.345,390651.7,390651.7,28957,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370425,466434.00
05/04/2016 10:00,2,1.357,ACTIVE,211.93,348.66,59.959,1462370403,"201051344000685","219011344069620",31.15,8.50,0,333.33,374.21,42.8,39.4,0.358,397116.7,397116.7,33790,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370426,466435.00
05/04/2016 10:00,2,1.322,ACTIVE,211.93,348.66,59.954,1462370403,"201051344000917","219011344069620",31.11,10.00,0,332.73,373.61,41.7,38.3,0.336,394062.7,394062.7,33789,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370427,466436.00
05/04/2016 10:00,2,1.336,ACTIVE,211.70,348.66,59.917,1462370403,"201051344001145","219011344069620",31.05,8.00,0,334.24,373.91,42.0,38.6,0.340,399266.8,399266.8,33649,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370428,466437.00
05/04/2016 10:00,2,1.389,ACTIVE,211.93,348.96,59.981,1462370403,"201051344000651","219011344069620",30.93,9.00,0,334.84,374.51,43.5,40.1,0.345,391342.5,391342.5,34012,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370429,466438.00
05/04/2016 10:00,2,1.230,ACTIVE,210.35,344.76,59.965,1462370403,"274151322000088","219011344069620",29.86,10.30,0,333.63,362.79,37.2,34.0,0.247,640086.7,640086.7,22570,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370430,466439.00
05/04/2016 10:00,2,0.848,ACTIVE,211.48,443.04,59.996,1462370403,"274151322000068","219011344069620",41.33,13.00,0,333.03,466.79,35.2,32.1,0.230,536611.6,536611.6,24001,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370431,466440.00
05/04/2016 10:00,2,1.375,ACTIVE,211.48,347.76,59.912,1462370403,"201051344001135","219011344069620",30.79,9.00,0,332.73,373.31,43.0,39.5,0.345,387564.3,387564.3,33963,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370432,466441.00
05/04/2016 10:00,2,1.422,ACTIVE,211.70,349.86,60.028,1462370403,"201051344000594","219011344069620",30.53,10.00,0,333.63,375.41,44.0,40.6,0.349,395627.6,395627.6,29401,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370433,466442.00
05/04/2016 10:00,2,1.375,ACTIVE,211.93,348.96,59.986,1462370403,"201051344001203","219011344069620",30.99,9.30,0,334.24,374.81,43.2,39.8,0.349,394270.7,394270.7,33969,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370434,466443.00
05/04/2016 10:00,2,1.252,ACTIVE,210.57,346.56,59.991,1462370403,"274151322000054","219011344069620",30.20,11.00,0,333.33,363.69,38.4,35.1,0.265,654030.3,654030.3,22597,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370435,466444.00
05/04/2016 10:00,2,1.396,ACTIVE,212.38,349.56,59.981,1462370403,"201051344000867","219011344069620",30.59,10.30,0,335.44,375.11,43.3,39.9,0.340,383480.5,383480.5,29404,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370435,466445.00
05/04/2016 10:00,2,1.398,ACTIVE,211.70,349.26,60.007,1462370403,"201051344001093","219011344069620",30.67,9.70,0,333.03,373.61,43.5,40.1,0.331,393028.1,393028.1,33840,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370436,466446.00
05/04/2016 10:00,2,1.342,ACTIVE,212.38,350.47,59.981,1462370403,"201051344000900","219011344069620",30.93,9.00,0,335.74,375.71,42.1,38.7,0.354,398911.2,398911.2,28788,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370437,466447.00
05/04/2016 10:00,2,1.402,ACTIVE,212.61,350.17,59.938,1462370403,"201051344000648","219011344069620",30.55,9.30,0,336.04,378.72,43.5,40.0,0.345,391343.1,391343.1,29092,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370438,466448.00
05/04/2016 10:00,2,1.408,ACTIVE,212.61,350.77,59.981,1462370403,"201051344000569","219011344069620",30.73,9.70,0,335.74,376.92,43.9,40.4,0.354,400161.4,400161.4,28725,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370439,466449.00
05/04/2016 10:00,2,1.402,ACTIVE,212.38,350.77,59.970,1462370403,"201051344000983","219011344069620",30.53,10.30,0,335.14,376.01,43.5,40.0,0.358,391786.2,391786.2,29190,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370440,466450.00
05/04/2016 10:00,2,1.391,ACTIVE,212.61,351.07,59.901,1462370403,"201051344001158","219011344069620",30.87,9.70,0,335.44,376.01,43.5,40.1,0.358,386395.8,386395.8,29459,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370441,466451.00
05/04/2016 10:00,2,1.412,ACTIVE,212.83,351.97,59.981,1462370403,"201051344000576","219011344069620",30.49,9.30,0,336.04,378.72,43.6,40.2,0.340,393249.6,393249.6,28868,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370442,466452.00
05/04/2016 10:00,2,1.250,ACTIVE,210.57,344.45,59.965,1462370403,"274151322000087","219011344069620",30.12,12.00,0,333.93,362.49,38.1,34.9,0.256,627981.0,627981.0,22679,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462370443,466453.00
05/04/2016 10:15,2,1.863,ACTIVE,213.29,355.88,60.018,1462371303,"201051344000645","219011344069620",31.11,10.70,0,335.44,382.03,58.8,54.8,0.468,392897.4,392897.4,29009,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371304,466454.00
05/04/2016 10:15,2,1.701,ACTIVE,211.25,353.77,59.907,1462371303,"274151322000085","219011344069620",30.14,10.70,0,334.24,364.89,51.9,48.2,0.358,656428.5,656428.5,22610,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371305,466455.00
05/04/2016 10:15,2,1.873,ACTIVE,213.29,357.38,59.986,1462371303,"201051344000633","219011344069620",31.03,10.30,0,335.44,382.33,58.9,54.9,0.486,383836.3,383836.3,29475,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371306,466456.00
05/04/2016 10:15,2,1.883,ACTIVE,213.29,356.78,59.965,1462371303,"201051344000469","219011344069620",31.07,9.30,0,334.54,379.92,59.3,55.3,0.495,385134.7,385134.7,29420,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371307,466457.00
05/04/2016 10:15,2,1.840,ACTIVE,211.70,353.77,60.018,1462371303,"201051344000646","219011344069620",31.21,9.30,0,331.23,376.92,58.2,54.2,0.491,389156.1,389156.1,33981,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371308,466458.00
05/04/2016 10:15,2,1.744,ACTIVE,211.03,346.56,59.959,1462371303,"274151322000052","219011344069620",30.95,10.70,0,333.63,366.40,54.7,50.8,0.384,667475.7,667475.7,22830,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371309,466459.00
05/04/2016 10:15,2,1.875,ACTIVE,212.61,355.28,59.933,1462371303,"201051344000585","219011344069620",31.07,9.70,0,333.63,378.12,59.0,55.0,0.486,395363.4,395363.4,33984,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371310,466460.00
05/04/2016 10:15,2,1.812,ACTIVE,212.16,352.87,60.018,1462371303,"201051344001230","219011344069620",31.33,9.00,0,332.43,376.01,57.5,53.6,0.464,392873.4,392873.4,33776,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371311,466461.00
05/04/2016 10:15,2,1.844,ACTIVE,212.83,354.37,59.944,1462371303,"201051344000582","219011344069620",31.27,9.00,0,334.24,377.82,58.4,54.4,0.460,386440.2,386440.2,33950,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371312,466462.00
05/04/2016 10:15,2,1.883,ACTIVE,211.70,352.87,59.928,1462371303,"201051344000955","219011344069620",31.39,9.30,0,332.73,377.52,59.9,55.8,0.495,398303.5,398303.5,33889,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371312,466463.00
05/04/2016 10:15,2,1.172,ACTIVE,211.03,440.94,59.965,1462371303,"274151322000094","219011344069620",40.71,12.00,0,333.03,462.88,48.4,44.7,0.331,536871.1,536871.1,23796,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371313,466464.00
05/04/2016 10:15,2,1.912,ACTIVE,213.06,357.38,59.981,1462371303,"201051344000579","219011344069620",31.03,10.30,0,335.44,382.93,60.1,56.1,0.504,398851.9,398851.9,9495,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371314,466465.00
05/04/2016 10:15,2,1.902,ACTIVE,211.93,354.07,59.944,1462371303,"201051344000890","219011344069620",31.27,9.30,0,332.43,378.12,60.2,56.2,0.477,395462.6,395462.6,33910,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371315,466466.00
05/04/2016 10:15,2,1.875,ACTIVE,212.38,356.18,59.959,1462371303,"201051344000438","219011344069620",31.65,9.00,0,333.33,380.22,60.1,56.1,0.491,397616.7,397616.7,33915,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371316,466467.00
