ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 10:15,2,1.904,ACTIVE,212.38,354.67,60.002,1462371303,"201051344000417","219011344069620",30.97,9.00,0,333.33,377.22,59.8,55.8,0.495,390533.3,390533.3,34070,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371317,466468.00
05/04/2016 10:15,2,1.723,ACTIVE,211.25,357.38,59.991,1462371303,"274151322000083","219011344069620",31.07,11.30,0,332.73,366.40,54.2,50.4,0.371,661524.3,661524.3,22895,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371318,466469.00
05/04/2016 10:15,2,1.861,ACTIVE,211.93,356.18,60.012,1462371303,"274151322000076","219011344069620",31.41,11.00,0,334.54,370.60,59.1,55.1,0.420,703975.2,703975.2,22894,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371319,466470.00
05/04/2016 10:15,2,1.910,ACTIVE,212.83,354.97,60.002,1462371303,"201051344000868","219011344069620",30.93,9.70,0,332.43,379.62,59.9,55.9,0.482,384182.4,384182.4,29146,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371320,466471.00
05/04/2016 10:15,2,1.850,ACTIVE,211.25,348.66,59.991,1462371303,"274151322000095","219011344069620",31.01,11.00,0,333.03,368.20,58.2,54.2,0.393,696836.6,696836.6,22799,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371320,466472.00
05/04/2016 10:15,2,1.912,ACTIVE,213.06,357.68,59.981,1462371303,"201051344000988","219011344069620",30.99,10.30,0,334.24,384.13,60.0,56.0,0.499,381510.9,381510.9,29440,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371321,466473.00
05/04/2016 10:15,2,1.908,ACTIVE,212.16,353.77,60.002,1462371303,"201051344001025","219011344069620",31.15,9.30,0,333.03,379.02,60.2,56.2,0.486,395226.3,395226.3,33959,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371322,466474.00
05/04/2016 10:15,2,1.887,ACTIVE,213.06,355.88,59.970,1462371303,"201051344000458","219011344069620",31.25,11.30,0,335.44,381.42,59.8,55.8,0.508,392207.2,392207.2,29362,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371323,466475.00
05/04/2016 10:15,2,1.916,ACTIVE,213.74,357.68,59.986,1462371303,"201051344000853","219011344069620",31.01,10.00,0,336.34,384.73,60.2,56.2,0.495,390662.5,390662.5,28958,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371324,466476.00
05/04/2016 10:15,2,1.889,ACTIVE,212.38,354.67,59.981,1462371303,"201051344000685","219011344069620",31.29,9.00,0,332.73,377.82,59.9,55.9,0.513,397127.5,397127.5,33791,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371325,466477.00
05/04/2016 10:15,2,1.863,ACTIVE,212.61,354.97,59.986,1462371303,"201051344000917","219011344069620",30.97,10.00,0,333.03,377.52,58.5,54.5,0.473,394073.2,394073.2,33790,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371326,466478.00
05/04/2016 10:15,2,1.863,ACTIVE,212.38,354.37,60.034,1462371303,"201051344001145","219011344069620",31.21,8.50,0,333.33,378.12,58.9,54.9,0.491,399277.3,399277.3,33650,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371327,466479.00
05/04/2016 10:15,2,1.926,ACTIVE,212.38,354.37,59.933,1462371303,"201051344000651","219011344069620",31.23,9.00,0,333.93,378.72,61.0,56.9,0.491,391353.4,391353.4,34013,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371328,466480.00
05/04/2016 10:15,2,1.752,ACTIVE,210.80,345.36,59.970,1462371303,"274151322000088","219011344069620",30.22,10.70,0,333.33,366.10,53.7,49.9,0.362,640096.1,640096.1,22571,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371329,466481.00
05/04/2016 10:15,2,1.189,ACTIVE,211.93,446.05,59.954,1462371303,"274151322000068","219011344069620",42.12,13.00,0,336.04,471.30,49.9,46.3,0.331,536620.4,536620.4,24002,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371330,466482.00
05/04/2016 10:15,2,1.904,ACTIVE,212.16,353.17,59.954,1462371303,"201051344001135","219011344069620",31.31,9.30,0,333.03,378.42,60.4,56.3,0.499,387575.1,387575.1,33964,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371331,466483.00
05/04/2016 10:15,2,1.969,ACTIVE,212.38,355.58,59.991,1462371303,"201051344000594","219011344069620",31.01,10.30,0,333.03,379.62,61.9,57.8,0.504,395638.6,395638.6,29402,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371332,466484.00
05/04/2016 10:15,2,1.939,ACTIVE,212.38,354.97,59.891,1462371303,"201051344001203","219011344069620",31.03,9.70,0,334.24,379.92,61.0,56.9,0.499,394281.5,394281.5,33970,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371333,466485.00
05/04/2016 10:15,2,1.781,ACTIVE,210.80,356.48,59.970,1462371303,"274151322000054","219011344069620",30.65,11.30,0,333.63,367.00,55.3,51.5,0.380,654039.9,654039.9,22598,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371334,466486.00
05/04/2016 10:15,2,1.949,ACTIVE,212.83,355.28,59.970,1462371303,"201051344000867","219011344069620",30.99,11.00,0,334.54,379.32,61.2,57.1,0.495,383491.4,383491.4,29405,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371335,466487.00
05/04/2016 10:15,2,1.930,ACTIVE,212.38,355.28,59.922,1462371303,"201051344001093","219011344069620",31.29,10.00,0,333.63,378.12,61.2,57.1,0.486,393039.0,393039.0,33841,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371336,466488.00
05/04/2016 10:15,2,1.900,ACTIVE,212.83,356.48,60.018,1462371303,"201051344000900","219011344069620",31.25,9.30,0,334.24,380.52,60.1,56.1,0.499,398921.7,398921.7,28789,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371337,466489.00
05/04/2016 10:15,2,1.938,ACTIVE,213.29,356.48,60.002,1462371303,"201051344000648","219011344069620",31.13,9.70,0,334.84,381.73,61.1,57.0,0.491,391354.0,391354.0,29093,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371338,466490.00
05/04/2016 10:15,2,1.936,ACTIVE,213.06,357.08,60.023,1462371303,"201051344000569","219011344069620",31.15,9.70,0,335.74,382.03,61.1,57.0,0.495,400172.3,400172.3,28726,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371339,466491.00
05/04/2016 10:15,2,1.900,ACTIVE,213.29,356.48,59.922,1462371303,"201051344000983","219011344069620",31.19,10.30,0,334.84,380.52,60.1,56.1,0.508,391797.1,391797.1,29191,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371340,466492.00
05/04/2016 10:15,2,1.895,ACTIVE,213.29,356.48,59.959,1462371303,"201051344001158","219011344069620",31.01,9.70,0,335.14,383.53,59.5,55.5,0.495,386406.6,386406.6,29460,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371340,466493.00
05/04/2016 10:15,2,1.889,ACTIVE,213.29,358.88,59.991,1462371303,"201051344000576","219011344069620",31.11,9.70,0,336.34,384.43,59.6,55.6,0.491,393260.5,393260.5,28869,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371341,466494.00
05/04/2016 10:15,2,1.688,ACTIVE,211.25,348.66,59.981,1462371303,"274151322000087","219011344069620",30.38,12.00,0,333.63,367.00,51.9,48.2,0.358,627990.4,627990.4,22680,0,0,0,L,1151911521,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462371342,466495.00
05/04/2016 10:30,2,1.959,ACTIVE,213.96,357.68,59.970,1462372203,"201051344000645","219011344069620",31.19,11.00,0,337.24,393.45,61.8,57.8,0.495,392911.0,392911.0,29010,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372204,466496.00
05/04/2016 10:30,2,1.932,ACTIVE,211.93,355.88,59.991,1462372203,"274151322000085","219011344069620",30.61,11.00,0,335.14,372.71,59.9,55.9,0.407,656440.6,656440.6,22611,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372205,466497.00
05/04/2016 10:30,2,2.025,ACTIVE,213.96,360.38,59.981,1462372203,"201051344000633","219011344069620",30.85,10.30,0,336.04,394.65,63.3,59.2,0.526,383849.9,383849.9,29476,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372206,466498.00
05/04/2016 10:30,2,1.980,ACTIVE,213.74,358.88,59.954,1462372203,"201051344000469","219011344069620",31.09,9.70,0,335.74,393.75,62.4,58.3,0.521,385148.4,385148.4,29421,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372207,466499.00
05/04/2016 10:30,2,1.912,ACTIVE,211.93,354.37,60.028,1462372203,"201051344000646","219011344069620",31.31,9.00,0,332.73,387.74,60.6,56.6,0.495,389169.5,389169.5,33982,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372208,466500.00
05/04/2016 10:30,2,1.781,ACTIVE,211.03,356.78,59.959,1462372203,"274151322000052","219011344069620",30.75,11.00,0,334.24,373.61,55.5,51.7,0.398,667488.4,667488.4,22831,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372209,466501.00
05/04/2016 10:30,2,1.873,ACTIVE,212.38,354.97,59.996,1462372203,"201051344000585","219011344069620",31.21,9.70,0,334.84,392.25,59.2,55.2,0.491,395377.0,395377.0,33985,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372210,466502.00
05/04/2016 10:30,2,1.830,ACTIVE,211.93,353.17,59.954,1462372203,"201051344001230","219011344069620",30.91,9.30,0,333.03,386.83,57.3,53.4,0.473,392886.6,392886.6,33777,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372211,466503.00
05/04/2016 10:30,2,1.834,ACTIVE,213.06,355.28,59.986,1462372203,"201051344000582","219011344069620",30.95,9.00,0,334.54,391.34,57.5,53.6,0.460,386453.6,386453.6,33951,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372212,466504.00
05/04/2016 10:30,2,1.852,ACTIVE,211.70,353.47,59.965,1462372203,"201051344000955","219011344069620",31.19,9.30,0,333.93,387.44,58.6,54.6,0.491,398317.2,398317.2,33890,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372213,466505.00
05/04/2016 10:30,2,1.150,ACTIVE,211.25,436.43,59.954,1462372203,"274151322000094","219011344069620",40.89,12.30,0,410.88,478.81,47.7,44.1,0.323,536882.1,536882.1,23797,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372214,466506.00
05/04/2016 10:30,2,1.846,ACTIVE,213.51,356.48,59.991,1462372203,"201051344000579","219011344069620",31.19,10.30,0,336.94,394.95,58.4,54.4,0.482,398865.6,398865.6,9496,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372215,466507.00
05/04/2016 10:30,2,1.848,ACTIVE,211.70,353.17,59.981,1462372203,"201051344000890","219011344069620",31.19,9.30,0,334.24,388.04,58.4,54.4,0.464,395476.4,395476.4,33911,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372215,466508.00
05/04/2016 10:30,2,1.812,ACTIVE,212.38,354.97,60.034,1462372203,"201051344000438","219011344069620",31.65,9.00,0,334.84,388.94,58.1,54.1,0.473,397630.5,397630.5,33916,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372216,466509.00
05/04/2016 10:30,2,1.814,ACTIVE,212.38,353.47,60.002,1462372203,"201051344000417","219011344069620",31.27,9.30,0,332.73,386.23,57.5,53.6,0.468,390546.9,390546.9,34071,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372217,466510.00
05/04/2016 10:30,2,1.674,ACTIVE,211.48,347.76,59.965,1462372203,"274151322000083","219011344069620",30.71,11.30,0,334.54,373.31,52.0,48.3,0.362,661536.7,661536.7,22896,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372218,466511.00
05/04/2016 10:30,2,1.770,ACTIVE,211.93,348.96,59.986,1462372203,"274151322000076","219011344069620",31.55,11.30,0,335.74,380.82,56.6,52.7,0.389,703988.7,703988.7,22895,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372219,466512.00
05/04/2016 10:30,2,1.830,ACTIVE,213.06,355.28,59.944,1462372203,"201051344000868","219011344069620",30.59,10.30,0,335.74,391.64,56.8,52.8,0.455,384196.0,384196.0,29147,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372220,466513.00
05/04/2016 10:30,2,1.766,ACTIVE,211.25,347.46,59.970,1462372203,"274151322000095","219011344069620",30.95,11.00,0,334.24,377.52,55.3,51.5,0.376,696849.8,696849.8,22800,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372221,466514.00
05/04/2016 10:30,2,1.826,ACTIVE,213.29,357.38,59.996,1462372203,"201051344000988","219011344069620",30.59,11.00,0,336.94,395.25,56.6,52.7,0.464,381524.5,381524.5,29441,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372222,466515.00
05/04/2016 10:30,2,1.805,ACTIVE,212.16,353.47,60.007,1462372203,"201051344001025","219011344069620",31.21,9.30,0,334.54,387.74,57.0,53.1,0.464,395239.9,395239.9,33960,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372223,466516.00
05/04/2016 10:30,2,1.783,ACTIVE,213.51,354.97,59.970,1462372203,"201051344000458","219011344069620",31.03,11.70,0,336.04,392.55,56.1,52.2,0.468,392220.7,392220.7,29363,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372224,466517.00
05/04/2016 10:30,2,1.775,ACTIVE,213.96,359.18,59.986,1462372203,"201051344000853","219011344069620",31.23,10.70,0,336.04,392.25,56.2,52.3,0.446,390676.1,390676.1,28959,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372224,466518.00
05/04/2016 10:30,2,1.760,ACTIVE,212.38,353.17,60.023,1462372203,"201051344000685","219011344069620",31.41,8.50,0,332.43,387.14,56.0,52.2,0.473,397141.0,397141.0,33792,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372225,466519.00
05/04/2016 10:30,2,1.736,ACTIVE,212.38,353.77,59.954,1462372203,"201051344000917","219011344069620",31.11,10.30,0,334.24,387.14,54.7,50.9,0.446,394086.3,394086.3,33791,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372226,466520.00
05/04/2016 10:30,2,1.725,ACTIVE,211.93,353.17,59.981,1462372203,"201051344001145","219011344069620",31.45,8.50,0,333.63,388.34,55.0,51.2,0.451,399290.6,399290.6,33651,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372227,466521.00
05/04/2016 10:30,2,1.789,ACTIVE,212.38,353.17,59.965,1462372203,"201051344000651","219011344069620",31.21,9.00,0,334.24,388.94,56.5,52.7,0.451,391367.0,391367.0,34014,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372228,466522.00
05/04/2016 10:30,2,1.604,ACTIVE,211.03,343.85,59.965,1462372203,"274151322000088","219011344069620",30.43,11.00,0,334.24,372.11,49.4,45.8,0.327,640108.0,640108.0,22572,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372229,466523.00
05/04/2016 10:30,2,1.066,ACTIVE,212.16,459.87,59.975,1462372203,"274151322000068","219011344069620",42.84,13.30,0,416.29,479.71,46.4,42.9,0.305,536631.6,536631.6,24003,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372230,466524.00
05/04/2016 10:30,2,1.756,ACTIVE,211.70,351.97,59.991,1462372203,"201051344001135","219011344069620",31.13,9.30,0,334.54,387.14,55.4,51.5,0.455,387588.5,387588.5,33965,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372231,466525.00
05/04/2016 10:30,2,1.797,ACTIVE,212.38,353.47,59.970,1462372203,"201051344000594","219011344069620",31.03,10.70,0,333.03,388.94,56.5,52.6,0.451,395652.4,395652.4,29403,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372232,466526.00
05/04/2016 10:30,2,1.768,ACTIVE,211.93,353.47,59.959,1462372203,"201051344001203","219011344069620",30.89,10.00,0,335.44,390.74,55.3,51.5,0.464,394295.0,394295.0,33971,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372233,466527.00
05/04/2016 10:30,2,1.611,ACTIVE,211.48,354.97,59.975,1462372203,"274151322000054","219011344069620",30.53,11.30,0,333.93,373.31,49.9,46.2,0.331,654052.1,654052.1,22599,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372234,466528.00
05/04/2016 10:30,2,1.742,ACTIVE,213.29,353.47,59.970,1462372203,"201051344000867","219011344069620",31.11,11.30,0,335.14,391.04,54.9,51.0,0.438,383504.9,383504.9,29406,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372235,466529.00
05/04/2016 10:30,2,1.727,ACTIVE,211.93,352.87,59.986,1462372203,"201051344001093","219011344069620",31.37,10.00,0,334.54,390.14,54.9,51.1,0.429,393052.4,393052.4,33842,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372236,466530.00
05/04/2016 10:30,2,1.711,ACTIVE,212.83,354.07,59.981,1462372203,"201051344000900","219011344069620",30.87,10.00,0,335.44,393.15,53.5,49.7,0.442,398935.0,398935.0,28790,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372237,466531.00
05/04/2016 10:30,2,1.748,ACTIVE,213.06,354.07,59.949,1462372203,"201051344000648","219011344069620",30.77,10.30,0,336.64,394.05,54.5,50.6,0.433,391367.4,391367.4,29094,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372238,466532.00
05/04/2016 10:30,2,1.740,ACTIVE,213.06,354.97,59.922,1462372203,"201051344000569","219011344069620",30.97,10.30,0,336.94,393.75,54.6,50.7,0.442,400185.9,400185.9,28727,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372239,466533.00
05/04/2016 10:30,2,1.719,ACTIVE,213.29,354.67,59.975,1462372203,"201051344000983","219011344069620",30.99,10.70,0,335.44,392.25,54.0,50.2,0.451,391810.5,391810.5,29192,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372240,466534.00
05/04/2016 10:30,2,1.715,ACTIVE,213.29,354.67,59.981,1462372203,"201051344001158","219011344069620",31.05,10.00,0,335.44,393.75,53.9,50.1,0.438,386420.1,386420.1,29461,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372241,466535.00
05/04/2016 10:30,2,1.734,ACTIVE,213.51,355.88,59.996,1462372203,"201051344000576","219011344069620",30.61,10.30,0,336.04,393.45,53.8,50.0,0.433,393274.0,393274.0,28870,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372241,466536.00
05/04/2016 10:30,2,1.559,ACTIVE,211.25,346.56,59.959,1462372203,"274151322000087","219011344069620",30.30,12.00,0,334.84,362.49,47.9,44.3,0.336,628002.3,628002.3,22682,0,0,0,L,1151911521,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462372243,466537.00
05/04/2016 10:45,2,1.578,ACTIVE,212.83,352.57,59.975,1462373103,"201051344000645","219011344069620",30.47,11.30,0,337.54,390.14,48.7,45.1,0.393,392923.2,392923.2,29011,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373104,466538.00
05/04/2016 10:45,2,1.406,ACTIVE,211.03,347.46,59.970,1462373103,"274151322000085","219011344069620",30.30,11.00,0,334.24,369.70,43.2,39.7,0.292,656451.3,656451.3,22612,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373105,466539.00
05/04/2016 10:45,2,1.568,ACTIVE,212.61,353.17,59.991,1462373103,"201051344000633","219011344069620",30.97,10.70,0,336.64,390.44,49.2,45.6,0.407,383862.1,383862.1,29477,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373106,466540.00
05/04/2016 10:45,2,1.586,ACTIVE,212.61,351.37,59.970,1462373103,"201051344000469","219011344069620",30.85,10.00,0,336.04,389.84,49.6,45.9,0.411,385160.7,385160.7,29422,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373107,466541.00
05/04/2016 10:45,2,1.541,ACTIVE,211.25,350.47,59.928,1462373103,"201051344000646","219011344069620",31.23,9.00,0,333.03,384.13,48.8,45.2,0.398,389181.6,389181.6,33983,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373108,466542.00
05/04/2016 10:45,2,1.465,ACTIVE,210.57,353.47,59.996,1462373103,"274151322000052","219011344069620",30.67,11.30,0,333.63,370.90,45.6,42.1,0.318,667499.6,667499.6,22832,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373109,466543.00
05/04/2016 10:45,2,1.582,ACTIVE,211.93,350.77,60.007,1462373103,"201051344000585","219011344069620",30.95,9.70,0,333.93,384.43,49.6,45.9,0.402,395389.2,395389.2,33986,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373110,466544.00
05/04/2016 10:45,2,1.525,ACTIVE,211.48,348.96,59.959,1462373103,"201051344001230","219011344069620",31.11,9.30,0,333.33,383.23,48.0,44.4,0.384,392898.5,392898.5,33778,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373111,466545.00
05/04/2016 10:45,2,1.545,ACTIVE,212.38,351.67,60.018,1462373103,"201051344000582","219011344069620",31.17,9.00,0,334.24,385.03,48.8,45.2,0.384,386465.6,386465.6,33952,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373112,466546.00
05/04/2016 10:45,2,1.596,ACTIVE,211.25,350.47,60.023,1462373103,"201051344000955","219011344069620",31.09,9.30,0,333.93,384.43,50.3,46.6,0.407,398329.6,398329.6,33891,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373113,466547.00
05/04/2016 10:45,2,0.949,ACTIVE,211.03,441.54,59.981,1462373103,"274151322000094","219011344069620",41.37,12.70,0,412.38,473.70,40.2,36.8,0.287,536891.9,536891.9,23798,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373114,466548.00
05/04/2016 10:45,2,1.621,ACTIVE,212.38,352.27,60.002,1462373103,"201051344000579","219011344069620",30.89,10.70,0,337.24,391.64,50.8,47.1,0.415,398878.1,398878.1,9497,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373115,466549.00
05/04/2016 10:45,2,1.625,ACTIVE,211.48,350.17,59.954,1462373103,"201051344000890","219011344069620",30.93,9.70,0,333.03,385.63,51.0,47.3,0.398,395488.9,395488.9,33912,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373116,466550.00
05/04/2016 10:45,2,1.604,ACTIVE,211.93,351.37,59.944,1462373103,"201051344000438","219011344069620",31.27,9.00,0,333.33,386.83,50.8,47.1,0.420,397642.9,397642.9,33917,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373117,466551.00
05/04/2016 10:45,2,1.621,ACTIVE,211.70,350.77,60.002,1462373103,"201051344000417","219011344069620",30.83,9.30,0,333.63,382.93,50.6,46.9,0.415,390559.3,390559.3,34072,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373118,466552.00
05/04/2016 10:45,2,1.475,ACTIVE,211.03,344.76,59.975,1462373103,"274151322000083","219011344069620",30.43,11.70,0,333.93,370.30,45.4,41.9,0.314,661547.7,661547.7,22897,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373119,466553.00
05/04/2016 10:45,2,1.557,ACTIVE,211.48,344.45,60.012,1462373103,"274151322000076","219011344069620",31.39,11.30,0,335.44,376.31,49.5,45.9,0.349,704000.7,704000.7,22896,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373120,466554.00
05/04/2016 10:45,2,1.631,ACTIVE,212.16,351.37,60.002,1462373103,"201051344000868","219011344069620",30.57,10.70,0,334.84,385.33,50.6,46.9,0.407,384208.2,384208.2,29148,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373121,466555.00
05/04/2016 10:45,2,1.553,ACTIVE,210.80,348.36,59.981,1462373103,"274151322000095","219011344069620",30.95,11.30,0,334.24,375.11,48.7,45.1,0.327,696861.6,696861.6,22801,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373121,466556.00
05/04/2016 10:45,2,1.637,ACTIVE,212.38,353.77,59.959,1462373103,"201051344000988","219011344069620",30.59,11.00,0,336.04,392.25,50.8,47.1,0.420,381536.8,381536.8,29442,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373122,466557.00
05/04/2016 10:45,2,1.643,ACTIVE,211.70,350.17,59.991,1462373103,"201051344001025","219011344069620",30.79,9.30,0,334.84,385.03,51.2,47.5,0.415,395252.2,395252.2,33961,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373123,466558.00
05/04/2016 10:45,2,1.633,ACTIVE,212.38,351.67,59.986,1462373103,"201051344000458","219011344069620",30.61,12.30,0,336.64,389.54,50.6,47.0,0.424,392232.9,392232.9,29364,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373124,466559.00
05/04/2016 10:45,2,1.635,ACTIVE,213.06,354.07,59.944,1462373103,"201051344000853","219011344069620",30.79,11.00,0,336.94,392.25,51.0,47.3,0.420,390688.3,390688.3,28960,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373125,466560.00
05/04/2016 10:45,2,1.629,ACTIVE,211.70,350.77,60.007,1462373103,"201051344000685","219011344069620",30.77,9.00,0,333.03,385.33,50.8,47.1,0.433,397153.1,397153.1,33793,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373126,466561.00
05/04/2016 10:45,2,1.586,ACTIVE,211.93,350.77,59.991,1462373103,"201051344000917","219011344069620",30.95,10.30,0,332.73,383.83,49.7,46.1,0.407,394098.2,394098.2,33792,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373127,466562.00
05/04/2016 10:45,2,1.607,ACTIVE,211.48,350.47,60.002,1462373103,"201051344001145","219011344069620",30.77,8.50,0,334.84,384.43,50.1,46.4,0.411,399302.5,399302.5,33652,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373128,466563.00
05/04/2016 10:45,2,1.652,ACTIVE,211.93,351.67,60.012,1462373103,"201051344000651","219011344069620",31.03,9.30,0,334.84,384.43,51.9,48.2,0.411,391379.3,391379.3,34015,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373129,466564.00
05/04/2016 10:45,2,1.482,ACTIVE,210.12,342.65,59.970,1462373103,"274151322000088","219011344069620",29.92,10.70,0,333.63,369.10,44.9,41.4,0.305,640118.6,640118.6,22573,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373130,466565.00
05/04/2016 10:45,2,1.039,ACTIVE,211.25,438.53,59.965,1462373103,"274151322000068","219011344069620",40.75,13.30,0,409.68,473.40,42.8,39.4,0.283,536641.5,536641.5,24004,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373131,466566.00
05/04/2016 10:45,2,1.637,ACTIVE,211.70,351.37,59.896,1462373103,"201051344001135","219011344069620",31.07,9.30,0,333.33,384.13,51.5,47.8,0.415,387600.6,387600.6,33966,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373131,466567.00
05/04/2016 10:45,2,1.693,ACTIVE,211.93,351.67,60.002,1462373103,"201051344000594","219011344069620",30.87,10.70,0,334.54,385.63,53.0,49.2,0.424,395664.8,395664.8,29404,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373132,466568.00
05/04/2016 10:45,2,1.637,ACTIVE,211.93,350.47,59.928,1462373103,"201051344001203","219011344069620",31.25,10.00,0,334.24,385.33,51.9,48.1,0.424,394307.2,394307.2,33972,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373133,466569.00
05/04/2016 10:45,2,1.520,ACTIVE,210.57,350.17,59.965,1462373103,"274151322000054","219011344069620",30.18,11.70,0,333.63,370.60,46.5,43.0,0.314,654062.9,654062.9,22600,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373134,466570.00
05/04/2016 10:45,2,1.650,ACTIVE,212.38,351.67,59.986,1462373103,"201051344000867","219011344069620",31.19,11.70,0,336.04,385.63,52.2,48.5,0.424,383517.0,383517.0,29407,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373135,466571.00
05/04/2016 10:45,2,1.650,ACTIVE,211.93,351.97,60.002,1462373103,"201051344001093","219011344069620",31.35,10.00,0,333.33,384.13,52.4,48.7,0.411,393064.6,393064.6,33843,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373136,466572.00
05/04/2016 10:45,2,1.650,ACTIVE,212.38,352.87,59.986,1462373103,"201051344000900","219011344069620",30.65,10.30,0,335.74,390.14,51.3,47.6,0.429,398946.8,398946.8,28791,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373137,466573.00
05/04/2016 10:45,2,1.693,ACTIVE,212.61,352.57,59.928,1462373103,"201051344000648","219011344069620",30.55,10.30,0,336.94,389.84,52.4,48.7,0.424,391379.5,391379.5,29095,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373138,466574.00
05/04/2016 10:45,2,1.688,ACTIVE,212.61,353.17,59.991,1462373103,"201051344000569","219011344069620",30.97,11.00,0,336.04,390.44,53.0,49.2,0.424,400198.1,400198.1,28728,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373139,466575.00
05/04/2016 10:45,2,1.689,ACTIVE,212.61,352.57,59.912,1462373103,"201051344000983","219011344069620",30.81,11.30,0,336.34,389.24,52.7,49.0,0.446,391822.6,391822.6,29193,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373140,466576.00
05/04/2016 10:45,2,1.707,ACTIVE,212.61,353.77,59.996,1462373103,"201051344001158","219011344069620",30.61,10.00,0,336.64,391.94,52.9,49.1,0.442,386432.2,386432.2,29462,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373141,466577.00
05/04/2016 10:45,2,1.711,ACTIVE,212.83,354.67,60.018,1462373103,"201051344000576","219011344069620",30.49,10.70,0,336.34,391.64,52.9,49.1,0.420,393286.1,393286.1,28871,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373141,466578.00
05/04/2016 10:45,2,1.518,ACTIVE,210.80,343.85,59.981,1462373103,"274151322000087","219011344069620",30.38,12.00,0,333.63,369.40,46.7,43.2,0.323,628012.9,628012.9,22683,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462373142,466579.00
05/04/2016 11:00,2,2.947,ACTIVE,214.64,351.67,60.007,1462374004,"201051344000645","219011344069620",30.99,12.70,0,319.81,397.66,92.6,87.4,0.420,392939.1,392939.1,29012,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374005,466580.00
05/04/2016 11:00,2,2.643,ACTIVE,211.93,354.37,59.996,1462374004,"274151322000085","219011344069620",30.55,11.00,0,326.12,379.02,81.8,77.0,0.301,656465.4,656465.4,22613,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374006,466581.00
05/04/2016 11:00,2,2.965,ACTIVE,214.19,351.67,59.981,1462374004,"201051344000633","219011344069620",30.99,11.70,0,319.21,397.35,93.1,87.9,0.442,383878.1,383878.1,29478,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374007,466582.00
05/04/2016 11:00,2,2.975,ACTIVE,214.64,352.27,59.996,1462374004,"201051344000469","219011344069620",31.15,11.30,0,318.00,398.56,93.8,88.6,0.442,385176.8,385176.8,29423,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374007,466583.00
05/04/2016 11:00,2,2.906,ACTIVE,212.61,349.26,59.975,1462374004,"201051344000646","219011344069620",31.35,10.70,0,318.30,391.34,92.3,87.1,0.433,389197.4,389197.4,33984,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374008,466584.00
05/04/2016 11:00,2,2.744,ACTIVE,211.48,345.66,59.981,1462374004,"274151322000052","219011344069620",31.17,12.70,0,330.93,379.02,86.7,81.8,0.340,667514.4,667514.4,22833,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374009,466585.00
05/04/2016 11:00,2,2.980,ACTIVE,213.29,348.96,59.949,1462374004,"201051344000585","219011344069620",31.15,11.30,0,318.30,394.05,94.1,88.9,0.420,395405.3,395405.3,33987,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374010,466586.00
05/04/2016 11:00,2,2.885,ACTIVE,212.83,350.77,59.965,1462374004,"201051344001230","219011344069620",31.61,10.70,0,321.01,391.64,92.4,87.2,0.433,392914.1,392914.1,33779,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374011,466587.00
05/04/2016 11:00,2,2.963,ACTIVE,213.74,349.56,59.959,1462374004,"201051344000582","219011344069620",31.11,9.70,0,317.40,391.34,93.5,88.3,0.424,386481.5,386481.5,33953,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374012,466588.00
05/04/2016 11:00,2,2.982,ACTIVE,212.38,350.47,60.007,1462374004,"201051344000955","219011344069620",31.55,10.00,0,322.21,392.25,95.3,90.1,0.446,398345.8,398345.8,33892,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374013,466589.00
05/04/2016 11:00,2,1.889,ACTIVE,211.70,444.24,59.975,1462374004,"274151322000094","219011344069620",40.71,13.00,0,412.68,483.62,77.8,73.1,0.544,536904.8,536904.8,23799,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374014,466590.00
05/04/2016 11:00,2,3.039,ACTIVE,214.87,351.97,59.970,1462374004,"201051344000579","219011344069620",31.37,12.00,0,321.61,397.66,96.5,91.3,0.455,398894.4,398894.4,9498,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374015,466591.00
05/04/2016 11:00,2,3.025,ACTIVE,213.06,350.17,60.028,1462374004,"201051344000890","219011344069620",31.45,10.70,0,318.91,391.94,96.4,91.1,0.429,395505.2,395505.2,33913,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374016,466592.00
05/04/2016 11:00,2,3.023,ACTIVE,213.29,351.07,59.991,1462374004,"201051344000438","219011344069620",31.55,10.00,0,320.11,393.15,96.7,91.4,0.451,397659.2,397659.2,33918,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374017,466593.00
05/04/2016 11:00,2,3.021,ACTIVE,213.06,349.26,59.944,1462374004,"201051344000417","219011344069620",31.31,10.70,0,316.80,390.14,95.8,90.6,0.455,390575.4,390575.4,34073,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374017,466594.00
05/04/2016 11:00,2,2.771,ACTIVE,211.48,354.67,59.965,1462374004,"274151322000083","219011344069620",31.29,12.70,0,329.73,378.72,87.8,82.8,0.340,661562.4,661562.4,22898,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374018,466595.00
05/04/2016 11:00,2,2.994,ACTIVE,212.16,358.88,59.986,1462374004,"274151322000076","219011344069620",31.61,12.30,0,332.13,383.53,95.7,90.5,0.371,704016.7,704016.7,22897,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374019,466596.00
05/04/2016 11:00,2,3.113,ACTIVE,214.19,352.27,59.986,1462374004,"201051344000868","219011344069620",30.83,11.30,0,318.00,396.45,97.2,91.9,0.446,384224.4,384224.4,29149,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374020,466597.00
05/04/2016 11:00,2,2.961,ACTIVE,210.80,351.37,59.975,1462374004,"274151322000095","219011344069620",31.53,13.30,0,330.03,381.12,94.5,89.3,0.354,696877.3,696877.3,22802,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374021,466598.00
05/04/2016 11:00,2,3.111,ACTIVE,214.41,353.47,59.986,1462374004,"201051344000988","219011344069620",31.13,12.00,0,317.40,399.16,98.1,92.8,0.464,381553.0,381553.0,29443,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374022,466599.00
05/04/2016 11:00,2,3.090,ACTIVE,213.29,348.66,59.954,1462374004,"201051344001025","219011344069620",31.35,10.70,0,316.50,391.64,98.1,92.8,0.460,395268.6,395268.6,33962,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374023,466600.00
05/04/2016 11:00,2,3.096,ACTIVE,214.64,350.77,59.970,1462374004,"201051344000458","219011344069620",31.11,13.70,0,318.61,397.05,97.5,92.1,0.473,392249.0,392249.0,29365,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374024,466601.00
05/04/2016 11:00,2,3.098,ACTIVE,215.09,352.87,59.991,1462374004,"201051344000853","219011344069620",31.43,12.30,0,320.41,396.75,98.7,93.3,0.460,390704.6,390704.6,28961,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374025,466602.00
05/04/2016 11:00,2,3.082,ACTIVE,213.06,350.17,59.965,1462374004,"201051344000685","219011344069620",31.33,10.30,0,317.70,390.74,97.8,92.5,0.473,397169.2,397169.2,33794,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374026,466603.00
05/04/2016 11:00,2,3.020,ACTIVE,213.51,350.17,59.996,1462374004,"201051344000917","219011344069620",31.49,11.00,0,324.92,391.94,96.3,91.0,0.438,394114.0,394114.0,33793,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374027,466604.00
05/04/2016 11:00,2,3.012,ACTIVE,212.83,352.27,59.986,1462374004,"201051344001145","219011344069620",31.75,9.70,0,321.01,391.04,96.9,91.6,0.446,399318.4,399318.4,33653,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374028,466605.00
05/04/2016 11:00,2,3.139,ACTIVE,213.74,351.07,59.933,1462374004,"201051344000651","219011344069620",31.25,10.70,0,318.91,396.45,99.3,93.9,0.455,391395.7,391395.7,34016,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374029,466606.00
05/04/2016 11:00,2,2.854,ACTIVE,211.48,354.07,59.970,1462374004,"274151322000088","219011344069620",30.45,11.30,0,325.82,378.42,87.9,82.9,0.331,640132.9,640132.9,22574,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374030,466607.00
05/04/2016 11:00,2,1.961,ACTIVE,212.61,443.04,59.975,1462374004,"274151322000068","219011344069620",41.94,14.70,0,412.68,485.12,84.2,79.4,0.309,536654.8,536654.8,24005,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374031,466608.00
05/04/2016 11:00,2,3.105,ACTIVE,213.29,350.47,59.949,1462374004,"201051344001135","219011344069620",31.25,11.00,0,323.11,390.44,98.3,93.0,0.455,387616.8,387616.8,33967,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374032,466609.00
05/04/2016 11:00,2,3.203,ACTIVE,213.51,351.37,59.996,1462374004,"201051344000594","219011344069620",31.07,11.70,0,317.10,391.34,100.8,95.4,0.464,395681.4,395681.4,29405,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374033,466610.00
05/04/2016 11:00,2,3.158,ACTIVE,213.74,351.07,59.970,1462374004,"201051344001203","219011344069620",31.17,11.30,0,317.40,392.55,99.8,94.4,0.464,394323.5,394323.5,33973,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374034,466611.00
