ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 11:00,2,2.895,ACTIVE,211.70,352.87,59.959,1462374004,"274151322000054","219011344069620",30.79,12.30,0,326.72,378.72,90.2,85.1,0.345,654077.5,654077.5,22601,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374035,466612.00
05/04/2016 11:00,2,3.148,ACTIVE,214.19,351.37,60.002,1462374004,"201051344000867","219011344069620",31.23,12.70,0,318.91,393.15,99.6,94.2,0.460,383533.3,383533.3,29408,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374036,466613.00
05/04/2016 11:00,2,3.111,ACTIVE,213.51,351.67,59.959,1462374004,"201051344001093","219011344069620",31.55,11.00,0,319.51,391.34,99.4,94.0,0.451,393080.8,393080.8,33844,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374036,466614.00
05/04/2016 11:00,2,3.133,ACTIVE,214.19,351.67,60.007,1462374004,"201051344000900","219011344069620",31.37,11.70,0,320.11,397.05,99.6,94.2,0.460,398963.0,398963.0,28792,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374037,466615.00
05/04/2016 11:00,2,3.146,ACTIVE,214.64,351.67,59.986,1462374004,"201051344000648","219011344069620",31.15,12.00,0,317.10,396.15,99.2,93.9,0.460,391395.8,391395.8,29096,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374038,466616.00
05/04/2016 11:00,2,3.174,ACTIVE,214.64,352.57,59.986,1462374004,"201051344000569","219011344069620",31.25,12.00,0,319.51,397.05,100.4,95.0,0.468,400214.5,400214.5,28729,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374039,466617.00
05/04/2016 11:00,2,3.180,ACTIVE,214.87,352.27,59.954,1462374004,"201051344000983","219011344069620",30.97,12.70,0,318.61,396.15,99.7,94.3,0.473,391838.9,391838.9,29194,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374040,466618.00
05/04/2016 11:00,2,3.129,ACTIVE,214.87,351.97,59.996,1462374004,"201051344001158","219011344069620",31.39,11.70,0,318.91,397.96,99.5,94.1,0.468,386448.5,386448.5,29463,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374041,466619.00
05/04/2016 11:00,2,3.162,ACTIVE,214.87,352.87,59.975,1462374004,"201051344000576","219011344069620",31.09,11.70,0,318.91,397.35,99.5,94.1,0.455,393302.5,393302.5,28872,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374042,466620.00
05/04/2016 11:00,2,2.848,ACTIVE,211.93,348.36,59.954,1462374004,"274151322000087","219011344069620",30.59,13.00,0,325.82,377.82,88.2,83.2,0.327,628027.4,628027.4,22684,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374043,466621.00
05/04/2016 11:15,2,2.705,ACTIVE,213.96,348.96,59.959,1462374904,"201051344000645","219011344069620",30.85,13.00,0,319.81,396.45,84.6,79.7,0.376,392957.1,392957.1,29013,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374905,466622.00
05/04/2016 11:15,2,2.494,ACTIVE,211.25,358.28,59.959,1462374904,"274151322000085","219011344069620",30.30,12.70,0,330.03,379.02,76.6,72.0,0.535,656481.3,656481.3,22614,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374906,466623.00
05/04/2016 11:15,2,2.754,ACTIVE,213.74,350.77,59.975,1462374904,"201051344000633","219011344069620",30.89,12.00,0,318.30,395.85,86.2,81.2,0.407,383896.1,383896.1,29479,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374907,466624.00
05/04/2016 11:15,2,2.793,ACTIVE,213.96,349.86,59.959,1462374904,"201051344000469","219011344069620",30.71,11.00,0,315.60,396.45,87.0,82.0,0.415,385194.9,385194.9,29424,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374908,466625.00
05/04/2016 11:15,2,2.736,ACTIVE,212.16,348.06,59.986,1462374904,"201051344000646","219011344069620",31.37,12.30,0,318.30,389.84,86.9,82.0,0.411,389215.2,389215.2,33985,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374909,466626.00
05/04/2016 11:15,2,2.621,ACTIVE,211.03,343.85,59.949,1462374904,"274151322000052","219011344069620",30.95,12.00,0,328.52,379.02,82.1,77.3,0.314,667531.1,667531.1,22834,0,0,0,L,1151911521,0,120.20,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374909,466627.00
05/04/2016 11:15,2,2.811,ACTIVE,212.83,349.26,59.965,1462374904,"201051344000585","219011344069620",31.01,11.30,0,317.70,390.74,88.3,83.3,0.415,395423.3,395423.3,33988,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374910,466628.00
05/04/2016 11:15,2,2.740,ACTIVE,211.93,347.46,59.949,1462374904,"201051344001230","219011344069620",31.39,10.00,0,320.11,390.44,87.2,82.2,0.402,392931.6,392931.6,33780,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374911,466629.00
05/04/2016 11:15,2,2.789,ACTIVE,213.06,348.66,59.959,1462374904,"201051344000582","219011344069620",31.09,10.70,0,317.40,391.64,87.8,82.8,0.398,386499.2,386499.2,33954,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374912,466630.00
05/04/2016 11:15,2,2.824,ACTIVE,211.93,350.17,59.959,1462374904,"201051344000955","219011344069620",31.57,11.00,0,317.70,390.14,90.3,85.3,0.429,398363.9,398363.9,33893,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374913,466631.00
05/04/2016 11:15,2,1.670,ACTIVE,211.03,457.47,59.975,1462374904,"274151322000094","219011344069620",42.80,14.00,0,412.38,486.32,73.0,68.5,0.517,536919.5,536919.5,23800,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374914,466632.00
05/04/2016 11:15,2,2.883,ACTIVE,213.96,349.86,59.917,1462374904,"201051344000579","219011344069620",31.05,12.00,0,318.30,396.75,90.7,85.6,0.424,398912.6,398912.6,9499,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374915,466633.00
05/04/2016 11:15,2,2.896,ACTIVE,211.93,346.86,59.928,1462374904,"201051344000890","219011344069620",31.07,11.30,0,318.00,390.14,91.1,86.0,0.415,395523.3,395523.3,33914,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374916,466634.00
05/04/2016 11:15,2,2.838,ACTIVE,212.61,353.17,59.954,1462374904,"201051344000438","219011344069620",31.83,10.30,0,317.40,391.94,91.6,86.5,0.429,397677.3,397677.3,33919,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374917,466635.00
05/04/2016 11:15,2,2.852,ACTIVE,212.61,347.16,59.965,1462374904,"201051344000417","219011344069620",31.35,10.30,0,317.70,389.84,90.6,85.5,0.424,390593.4,390593.4,34074,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374918,466636.00
05/04/2016 11:15,2,2.658,ACTIVE,211.48,342.65,59.949,1462374904,"274151322000083","219011344069620",31.01,14.00,0,327.62,378.72,83.5,78.7,0.323,661578.8,661578.8,22899,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374918,466637.00
05/04/2016 11:15,2,2.842,ACTIVE,212.16,355.58,59.959,1462374904,"274151322000076","219011344069620",31.67,13.30,0,329.73,382.33,91.2,86.1,0.358,704034.6,704034.6,22898,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374919,466638.00
05/04/2016 11:15,2,2.893,ACTIVE,213.29,348.96,59.959,1462374904,"201051344000868","219011344069620",31.11,11.70,0,318.30,391.64,91.2,86.1,0.420,384242.4,384242.4,29150,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374920,466639.00
05/04/2016 11:15,2,2.824,ACTIVE,211.25,346.86,59.959,1462374904,"274151322000095","219011344069620",31.35,12.70,0,328.52,380.52,89.7,84.6,0.340,696894.9,696894.9,22803,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374921,466640.00
05/04/2016 11:15,2,2.941,ACTIVE,212.61,347.76,59.959,1462374904,"201051344001025","219011344069620",31.11,11.30,0,318.61,391.34,92.7,87.6,0.415,395286.6,395286.6,33963,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374923,466641.00
05/04/2016 11:15,2,2.904,ACTIVE,213.96,348.96,59.970,1462374904,"201051344000458","219011344069620",30.95,13.30,0,318.61,396.45,91.1,86.0,0.438,392266.9,392266.9,29366,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374924,466642.00
05/04/2016 11:15,2,2.926,ACTIVE,214.41,351.37,59.959,1462374904,"201051344000853","219011344069620",31.03,12.30,0,321.61,397.35,92.0,86.8,0.429,390722.6,390722.6,28962,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374925,466643.00
05/04/2016 11:15,2,2.945,ACTIVE,212.38,349.26,59.970,1462374904,"201051344000685","219011344069620",31.17,10.70,0,316.50,390.74,93.0,87.8,0.455,397187.1,397187.1,33795,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374926,466644.00
05/04/2016 11:15,2,2.852,ACTIVE,213.06,348.96,59.975,1462374904,"201051344000917","219011344069620",31.51,11.30,0,319.51,390.44,91.0,85.9,0.415,394131.4,394131.4,33794,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374927,466645.00
05/04/2016 11:15,2,2.854,ACTIVE,212.38,350.47,59.986,1462374904,"201051344001145","219011344069620",31.55,10.30,0,318.61,390.14,91.2,86.1,0.415,399335.9,399335.9,33654,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374928,466646.00
05/04/2016 11:15,2,2.961,ACTIVE,213.06,349.86,59.970,1462374904,"201051344000651","219011344069620",31.01,11.00,0,317.70,391.04,93.0,87.8,0.424,391413.7,391413.7,34017,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374929,466647.00
05/04/2016 11:15,2,2.672,ACTIVE,211.03,345.36,59.959,1462374904,"274151322000088","219011344069620",30.38,12.30,0,330.03,379.92,82.1,77.3,0.305,640148.7,640148.7,22575,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374930,466648.00
05/04/2016 11:15,2,1.770,ACTIVE,212.16,463.18,59.949,1462374904,"274151322000068","219011344069620",42.42,15.00,0,415.99,480.91,77.1,72.5,0.539,536669.7,536669.7,24006,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374931,466649.00
05/04/2016 11:15,2,2.900,ACTIVE,212.61,347.46,59.965,1462374904,"201051344001135","219011344069620",31.19,11.00,0,318.61,390.44,91.7,86.6,0.429,387634.5,387634.5,33968,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374931,466650.00
05/04/2016 11:15,2,2.963,ACTIVE,213.06,349.26,59.959,1462374904,"201051344000594","219011344069620",31.17,12.70,0,317.70,391.04,93.5,88.4,0.424,395699.6,395699.6,29406,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374932,466651.00
05/04/2016 11:15,2,2.939,ACTIVE,212.83,347.16,59.959,1462374904,"201051344001203","219011344069620",31.09,11.30,0,316.50,391.94,92.6,87.5,0.424,394341.4,394341.4,33974,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374933,466652.00
05/04/2016 11:15,2,2.711,ACTIVE,211.25,345.96,59.991,1462374904,"274151322000054","219011344069620",30.32,13.00,0,327.62,380.22,83.2,78.4,0.318,654093.6,654093.6,22602,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374934,466653.00
05/04/2016 11:15,2,2.918,ACTIVE,213.74,348.36,59.981,1462374904,"201051344000867","219011344069620",31.09,14.00,0,319.81,391.34,91.9,86.8,0.438,383551.2,383551.2,29409,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374935,466654.00
05/04/2016 11:15,2,2.885,ACTIVE,212.61,350.17,59.975,1462374904,"201051344001093","219011344069620",31.47,11.30,0,318.91,390.14,91.9,86.8,0.411,393098.5,393098.5,33845,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374936,466655.00
05/04/2016 11:15,2,2.895,ACTIVE,213.51,349.86,59.970,1462374904,"201051344000900","219011344069620",31.01,11.70,0,317.40,396.75,90.9,85.8,0.429,398980.6,398980.6,28793,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374937,466656.00
05/04/2016 11:15,2,2.908,ACTIVE,213.96,349.86,60.007,1462374904,"201051344000648","219011344069620",30.81,12.00,0,316.80,396.15,90.7,85.7,0.420,391413.5,391413.5,29097,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374938,466657.00
05/04/2016 11:15,2,2.922,ACTIVE,213.96,351.07,59.970,1462374904,"201051344000569","219011344069620",30.93,12.70,0,319.21,395.55,91.5,86.4,0.429,400232.4,400232.4,28730,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374939,466658.00
05/04/2016 11:15,2,2.910,ACTIVE,214.19,349.56,59.981,1462374904,"201051344000983","219011344069620",30.91,13.70,0,316.80,393.75,91.2,86.1,0.433,391856.7,391856.7,29195,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374940,466659.00
05/04/2016 11:15,2,2.951,ACTIVE,214.19,349.56,59.981,1462374904,"201051344001158","219011344069620",30.69,12.00,0,318.00,396.45,91.7,86.6,0.433,386466.3,386466.3,29464,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374941,466660.00
05/04/2016 11:15,2,2.916,ACTIVE,214.19,351.97,59.975,1462374904,"201051344000576","219011344069620",30.83,13.00,0,320.11,396.75,91.1,86.0,0.420,393320.3,393320.3,28873,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374942,466661.00
05/04/2016 11:15,2,2.666,ACTIVE,211.48,350.77,59.933,1462374904,"274151322000087","219011344069620",30.30,15.30,0,329.43,378.12,81.8,77.1,0.296,628043.2,628043.2,22685,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374943,466662.00
05/04/2016 11:15,2,2.975,ACTIVE,213.96,351.67,59.975,1462374904,"201051344000988","219011344069620",30.75,13.00,0,317.10,398.86,92.7,87.5,0.429,381571.5,381571.5,29444,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462374944,466663.00
05/04/2016 11:30,2,2.127,ACTIVE,213.51,357.98,59.938,1462375803,"201051344000645","219011344069620",30.77,13.00,0,318.61,390.74,66.3,62.1,0.530,392974.3,392974.3,29014,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375804,466664.00
05/04/2016 11:30,2,1.893,ACTIVE,211.48,347.76,59.970,1462375803,"274151322000085","219011344069620",30.24,12.70,0,329.43,378.72,58.0,54.0,0.398,656496.4,656496.4,22615,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375805,466665.00
05/04/2016 11:30,2,2.127,ACTIVE,213.29,358.88,59.981,1462375803,"201051344000633","219011344069620",30.89,12.30,0,319.81,391.34,66.5,62.3,0.566,383913.3,383913.3,29480,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375806,466666.00
05/04/2016 11:30,2,2.125,ACTIVE,213.51,359.48,59.949,1462375803,"201051344000469","219011344069620",31.15,11.30,0,318.00,391.04,67.0,62.8,0.561,385212.1,385212.1,29425,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375807,466667.00
05/04/2016 11:30,2,2.102,ACTIVE,211.70,356.18,60.034,1462375803,"201051344000646","219011344069620",30.95,10.70,0,319.51,388.34,65.9,61.7,0.561,389232.2,389232.2,33986,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375808,466668.00
05/04/2016 11:30,2,1.953,ACTIVE,210.80,354.97,59.981,1462375803,"274151322000052","219011344069620",30.97,13.00,0,328.22,378.12,61.3,57.2,0.429,667546.9,667546.9,22835,0,0,0,L,1151911521,0,120.42,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375809,466669.00
05/04/2016 11:30,2,2.137,ACTIVE,212.38,357.08,59.970,1462375803,"201051344000585","219011344069620",31.03,11.30,0,318.00,390.14,67.1,62.9,0.557,395440.5,395440.5,33989,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375810,466670.00
05/04/2016 11:30,2,2.066,ACTIVE,211.70,354.37,60.044,1462375803,"201051344001230","219011344069620",31.15,10.30,0,321.01,386.83,65.2,61.0,0.530,392948.3,392948.3,33781,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375811,466671.00
05/04/2016 11:30,2,2.111,ACTIVE,212.38,356.48,59.975,1462375803,"201051344000582","219011344069620",30.83,10.70,0,318.91,389.54,65.9,61.7,0.526,386516.1,386516.1,33955,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375812,466672.00
05/04/2016 11:30,2,2.105,ACTIVE,211.48,357.98,59.986,1462375803,"201051344000955","219011344069620",31.63,11.00,0,317.10,387.44,67.4,63.1,0.566,398381.2,398381.2,33894,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375813,466673.00
05/04/2016 11:30,2,1.324,ACTIVE,211.25,438.23,59.996,1462375803,"274151322000094","219011344069620",40.85,13.70,0,410.58,492.03,54.7,50.9,0.380,536933.4,536933.4,23801,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375814,466674.00
05/04/2016 11:30,2,2.180,ACTIVE,213.29,359.18,60.002,1462375803,"201051344000579","219011344069620",31.03,12.30,0,321.61,390.44,68.5,64.1,0.566,398930.0,398930.0,9500,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375815,466675.00
05/04/2016 11:30,2,2.164,ACTIVE,211.70,354.97,59.970,1462375803,"201051344000890","219011344069620",31.07,11.00,0,316.20,388.04,68.2,63.9,0.552,395540.6,395540.6,33915,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375816,466676.00
05/04/2016 11:30,2,2.145,ACTIVE,211.93,356.48,59.975,1462375803,"201051344000438","219011344069620",31.33,10.70,0,318.30,389.24,68.0,63.7,0.566,397694.6,397694.6,33920,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375817,466677.00
05/04/2016 11:30,2,2.172,ACTIVE,211.93,355.88,59.981,1462375803,"201051344000417","219011344069620",30.73,11.00,0,317.70,388.04,67.6,63.3,0.561,390610.5,390610.5,34075,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375818,466678.00
05/04/2016 11:30,2,1.975,ACTIVE,210.80,347.76,59.986,1462375803,"274151322000083","219011344069620",30.71,13.70,0,328.22,378.12,61.5,57.4,0.415,661594.4,661594.4,22900,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375819,466679.00
05/04/2016 11:30,2,2.104,ACTIVE,211.48,353.47,59.975,1462375803,"274151322000076","219011344069620",31.27,13.30,0,329.13,378.12,66.6,62.3,0.464,704051.5,704051.5,22899,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375819,466680.00
05/04/2016 11:30,2,2.164,ACTIVE,212.83,357.98,60.007,1462375803,"201051344000868","219011344069620",31.11,11.70,0,315.60,388.94,68.2,63.9,0.552,384259.5,384259.5,29151,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375820,466681.00
05/04/2016 11:30,2,2.072,ACTIVE,210.80,347.76,59.981,1462375803,"274151322000095","219011344069620",31.25,13.30,0,331.23,380.22,65.6,61.4,0.460,696911.5,696911.5,22804,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375821,466682.00
05/04/2016 11:30,2,2.189,ACTIVE,213.29,361.29,60.034,1462375803,"201051344000988","219011344069620",30.85,12.70,0,317.40,393.75,68.5,64.2,0.570,381588.1,381588.1,29445,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375822,466683.00
05/04/2016 11:30,2,2.186,ACTIVE,212.16,356.48,60.023,1462375803,"201051344001025","219011344069620",31.09,11.00,0,319.21,388.34,68.9,64.6,0.561,395303.8,395303.8,33964,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375823,466684.00
05/04/2016 11:30,2,2.184,ACTIVE,213.29,358.88,59.970,1462375803,"201051344000458","219011344069620",30.93,13.70,0,318.61,389.54,68.4,64.1,0.588,392283.9,392283.9,29367,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375824,466685.00
05/04/2016 11:30,2,2.201,ACTIVE,213.96,359.48,59.991,1462375803,"201051344000853","219011344069620",30.99,12.30,0,320.11,396.45,69.1,64.8,0.597,390739.7,390739.7,28963,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375825,466686.00
05/04/2016 11:30,2,2.156,ACTIVE,211.70,356.78,59.981,1462375803,"201051344000685","219011344069620",31.27,10.30,0,317.10,388.34,68.3,64.0,0.588,397204.1,397204.1,33796,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375826,466687.00
05/04/2016 11:30,2,2.133,ACTIVE,212.38,357.38,59.991,1462375803,"201051344000917","219011344069620",31.09,11.70,0,319.81,388.94,67.3,63.0,0.557,394148.1,394148.1,33795,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375827,466688.00
05/04/2016 11:30,2,2.133,ACTIVE,211.93,356.18,59.901,1462375803,"201051344001145","219011344069620",31.31,10.00,0,320.41,388.34,67.6,63.4,0.552,399352.6,399352.6,33655,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375828,466689.00
05/04/2016 11:30,2,2.209,ACTIVE,212.38,357.38,60.055,1462375803,"201051344000651","219011344069620",31.01,10.70,0,318.00,388.94,69.4,65.0,0.566,391430.8,391430.8,34018,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375829,466690.00
05/04/2016 11:30,2,1.965,ACTIVE,210.57,356.48,59.975,1462375803,"274151322000088","219011344069620",30.34,12.70,0,329.43,378.72,60.3,56.3,0.402,640163.6,640163.6,22576,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375830,466691.00
05/04/2016 11:30,2,1.357,ACTIVE,212.16,446.65,59.981,1462375803,"274151322000068","219011344069620",41.91,14.70,0,420.50,492.34,57.1,53.2,0.398,536683.5,536683.5,24007,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375831,466692.00
05/04/2016 11:30,2,2.189,ACTIVE,211.93,356.78,60.039,1462375803,"201051344001135","219011344069620",31.09,11.00,0,319.21,387.74,69.0,64.6,0.575,387651.4,387651.4,33969,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375831,466693.00
05/04/2016 11:30,2,2.268,ACTIVE,212.38,358.58,59.981,1462375803,"201051344000594","219011344069620",30.85,12.70,0,315.00,388.34,70.9,66.5,0.579,395716.9,395716.9,29407,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375832,466694.00
05/04/2016 11:30,2,2.219,ACTIVE,212.16,356.48,60.028,1462375803,"201051344001203","219011344069620",31.01,11.30,0,318.30,389.54,69.7,65.3,0.583,394358.4,394358.4,33975,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375833,466695.00
05/04/2016 11:30,2,2.016,ACTIVE,211.25,360.38,59.981,1462375803,"274151322000054","219011344069620",30.51,13.00,0,327.92,378.42,62.4,58.3,0.429,654108.7,654108.7,22603,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375834,466696.00
05/04/2016 11:30,2,2.240,ACTIVE,213.06,358.28,60.002,1462375803,"201051344000867","219011344069620",31.01,13.30,0,318.91,388.94,70.4,66.0,0.575,383568.2,383568.2,29410,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375835,466697.00
05/04/2016 11:30,2,2.203,ACTIVE,212.16,356.78,59.981,1462375803,"201051344001093","219011344069620",31.39,11.30,0,320.41,388.34,70.0,65.7,0.548,393115.4,393115.4,33846,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375836,466698.00
05/04/2016 11:30,2,2.201,ACTIVE,213.06,359.78,59.991,1462375803,"201051344000900","219011344069620",31.41,11.00,0,318.91,390.44,70.0,65.7,0.583,398997.5,398997.5,28794,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375837,466699.00
05/04/2016 11:30,2,2.221,ACTIVE,213.29,359.18,59.944,1462375803,"201051344000648","219011344069620",31.29,11.70,0,316.50,389.84,70.4,66.0,0.575,391430.4,391430.4,29098,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375838,466700.00
05/04/2016 11:30,2,2.262,ACTIVE,213.29,359.78,60.012,1462375803,"201051344000569","219011344069620",31.25,12.00,0,320.71,390.14,71.7,67.2,0.592,400249.5,400249.5,28731,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375839,466701.00
05/04/2016 11:30,2,2.238,ACTIVE,213.51,359.78,59.933,1462375803,"201051344000983","219011344069620",31.35,12.30,0,317.70,389.84,71.1,66.7,0.610,391873.6,391873.6,29196,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375840,466702.00
05/04/2016 11:30,2,2.270,ACTIVE,213.51,360.38,59.933,1462375803,"201051344001158","219011344069620",30.95,11.70,0,319.51,390.44,71.1,66.7,0.597,386483.2,386483.2,29465,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375841,466703.00
05/04/2016 11:30,2,2.283,ACTIVE,213.74,360.38,59.975,1462375803,"201051344000576","219011344069620",30.91,11.70,0,317.70,391.94,71.5,67.1,0.579,393337.2,393337.2,28874,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375841,466704.00
05/04/2016 11:30,2,2.033,ACTIVE,211.25,355.28,59.959,1462375803,"274151322000087","219011344069620",30.36,15.80,0,329.73,378.12,62.6,58.5,0.411,628058.0,628058.0,22686,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462375842,466705.00
05/04/2016 11:45,2,2.895,ACTIVE,214.19,350.77,60.002,1462376704,"201051344000645","219011344069620",30.59,15.50,0,318.91,397.35,89.6,84.6,0.402,392994.4,392994.4,29015,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376705,466706.00
05/04/2016 11:45,2,2.594,ACTIVE,211.70,348.96,59.986,1462376704,"274151322000085","219011344069620",30.22,14.70,0,329.13,379.32,79.3,74.6,0.309,656514.2,656514.2,22616,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376706,466707.00
05/04/2016 11:45,2,2.883,ACTIVE,213.74,350.77,60.002,1462376704,"201051344000633","219011344069620",30.69,14.00,0,317.10,396.75,89.7,84.6,0.429,383933.5,383933.5,29481,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376707,466708.00
05/04/2016 11:45,2,2.875,ACTIVE,213.96,350.77,59.965,1462376704,"201051344000469","219011344069620",30.91,13.70,0,319.51,397.35,90.0,85.0,0.424,385232.4,385232.4,29426,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376707,466709.00
05/04/2016 11:45,2,2.814,ACTIVE,212.61,348.06,59.996,1462376704,"201051344000646","219011344069620",31.11,13.00,0,319.81,389.84,88.6,83.6,0.424,389252.2,389252.2,33987,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376708,466710.00
05/04/2016 11:45,2,2.668,ACTIVE,211.25,348.66,60.002,1462376704,"274151322000052","219011344069620",30.73,15.50,0,327.02,378.42,83.1,78.3,0.323,667565.7,667565.7,22836,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376710,466711.00
05/04/2016 11:45,2,2.873,ACTIVE,213.06,348.36,60.012,1462376704,"201051344000585","219011344069620",30.89,13.70,0,319.21,390.44,89.9,84.9,0.415,395460.8,395460.8,33990,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376711,466712.00
05/04/2016 11:45,2,2.814,ACTIVE,212.61,347.16,59.996,1462376704,"201051344001230","219011344069620",31.07,12.70,0,321.91,390.44,88.6,83.6,0.407,392968.3,392968.3,33782,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376711,466713.00
05/04/2016 11:45,2,2.852,ACTIVE,213.29,348.96,59.991,1462376704,"201051344000582","219011344069620",30.63,12.70,0,317.70,390.74,88.5,83.5,0.411,386536.1,386536.1,33956,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376712,466714.00
05/04/2016 11:45,2,2.857,ACTIVE,212.38,348.06,59.991,1462376704,"201051344000955","219011344069620",31.23,13.30,0,320.71,390.44,90.5,85.4,0.433,398401.6,398401.6,33895,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376713,466715.00
05/04/2016 11:45,2,1.721,ACTIVE,211.70,458.37,59.996,1462376704,"274151322000094","219011344069620",42.06,15.50,0,415.99,486.93,73.8,69.3,0.526,536949.8,536949.8,23802,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376714,466716.00
05/04/2016 11:45,2,2.895,ACTIVE,214.19,350.77,60.002,1462376704,"201051344000579","219011344069620",31.05,15.00,0,335.44,398.26,91.1,86.0,0.424,398950.5,398950.5,9501,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376715,466717.00
05/04/2016 11:45,2,2.875,ACTIVE,212.38,347.76,59.991,1462376704,"201051344000890","219011344069620",31.27,13.00,0,332.73,389.84,91.1,86.0,0.411,395561.1,395561.1,33916,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376716,466718.00
05/04/2016 11:45,2,2.846,ACTIVE,213.06,350.77,60.007,1462376704,"201051344000438","219011344069620",31.57,12.30,0,318.30,391.64,91.0,85.9,0.415,397715.1,397715.1,33921,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376717,466719.00
05/04/2016 11:45,2,2.887,ACTIVE,212.61,346.86,60.007,1462376704,"201051344000417","219011344069620",30.73,12.30,0,318.30,389.84,89.8,84.7,0.424,390630.7,390630.7,34076,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376718,466720.00
05/04/2016 11:45,2,2.658,ACTIVE,211.25,348.36,60.002,1462376704,"274151322000083","219011344069620",30.71,16.30,0,328.82,378.72,82.7,77.9,0.323,661612.9,661612.9,22901,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376719,466721.00
05/04/2016 11:45,2,2.824,ACTIVE,212.16,349.26,59.991,1462376704,"274151322000076","219011344069620",31.35,16.30,0,330.93,382.93,89.6,84.6,0.354,704071.6,704071.6,22900,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376720,466722.00
05/04/2016 11:45,2,2.895,ACTIVE,213.29,350.17,60.002,1462376704,"201051344000868","219011344069620",30.83,14.00,0,317.70,394.35,90.4,85.4,0.411,384279.8,384279.8,29152,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376721,466723.00
05/04/2016 11:45,2,2.785,ACTIVE,211.25,349.86,60.007,1462376704,"274151322000095","219011344069620",31.37,16.30,0,331.83,380.52,88.4,83.4,0.331,696931.3,696931.3,22805,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376722,466724.00
05/04/2016 11:45,2,2.914,ACTIVE,213.74,351.67,59.965,1462376704,"201051344000988","219011344069620",30.81,14.70,0,318.30,397.96,91.0,85.9,0.429,381608.5,381608.5,29446,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376723,466725.00
05/04/2016 11:45,2,2.912,ACTIVE,212.83,347.76,59.996,1462376704,"201051344001025","219011344069620",30.95,13.30,0,318.30,390.44,91.3,86.2,0.411,395324.3,395324.3,33965,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376724,466726.00
05/04/2016 11:45,2,2.885,ACTIVE,213.96,349.86,60.002,1462376704,"201051344000458","219011344069620",30.85,16.30,0,317.40,396.45,90.2,85.1,0.429,392304.0,392304.0,29368,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376724,466727.00
05/04/2016 11:45,2,2.896,ACTIVE,214.41,351.67,59.986,1462376704,"201051344000853","219011344069620",31.01,14.00,0,319.81,397.35,91.0,85.9,0.424,390760.0,390760.0,28964,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376725,466728.00
05/04/2016 11:45,2,2.863,ACTIVE,212.83,348.66,59.986,1462376704,"201051344000685","219011344069620",31.27,12.00,0,317.10,389.54,90.7,85.6,0.442,397224.4,397224.4,33797,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376726,466729.00
05/04/2016 11:45,2,2.848,ACTIVE,213.29,348.96,60.002,1462376704,"201051344000917","219011344069620",31.13,13.70,0,320.41,389.84,89.8,84.7,0.415,394168.1,394168.1,33796,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376727,466730.00
05/04/2016 11:45,2,2.850,ACTIVE,212.83,347.76,60.039,1462376704,"201051344001145","219011344069620",31.23,11.70,0,322.51,391.94,90.1,85.0,0.420,399372.7,399372.7,33656,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376728,466731.00
05/04/2016 11:45,2,2.904,ACTIVE,213.29,349.26,60.002,1462376704,"201051344000651","219011344069620",31.09,12.30,0,316.80,391.04,91.4,86.3,0.420,391451.3,391451.3,34019,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376729,466732.00
05/04/2016 11:45,2,2.639,ACTIVE,211.25,341.75,59.981,1462376704,"274151322000088","219011344069620",30.10,15.00,0,329.43,379.02,80.4,75.7,0.292,640181.5,640181.5,22577,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376730,466733.00
05/04/2016 11:45,2,1.678,ACTIVE,212.38,467.69,59.996,1462376704,"274151322000068","219011344069620",43.14,16.30,0,413.59,488.43,72.8,68.3,0.495,536700.2,536700.2,24008,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376731,466734.00
05/04/2016 11:45,2,2.889,ACTIVE,212.83,347.46,60.018,1462376704,"201051344001135","219011344069620",30.91,12.70,0,321.61,389.54,90.4,85.3,0.415,387671.5,387671.5,33970,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376732,466735.00
05/04/2016 11:45,2,2.959,ACTIVE,213.06,348.36,60.007,1462376704,"201051344000594","219011344069620",30.93,15.00,0,334.24,391.94,92.7,87.6,0.424,395737.5,395737.5,29408,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376733,466736.00
05/04/2016 11:45,2,2.924,ACTIVE,213.29,348.06,60.023,1462376704,"201051344001203","219011344069620",31.01,14.00,0,318.30,391.04,91.8,86.7,0.429,394378.8,394378.8,33976,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376734,466737.00
05/04/2016 11:45,2,2.664,ACTIVE,211.48,343.55,60.007,1462376704,"274151322000054","219011344069620",30.40,15.80,0,328.82,379.62,82.1,77.3,0.309,654127.0,654127.0,22604,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376735,466738.00
05/04/2016 11:45,2,2.953,ACTIVE,213.74,349.26,59.970,1462376704,"201051344000867","219011344069620",30.57,15.30,0,316.80,391.34,91.5,86.4,0.424,383588.5,383588.5,29411,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376736,466739.00
05/04/2016 11:45,2,2.891,ACTIVE,213.06,349.26,60.002,1462376704,"201051344001093","219011344069620",31.29,13.30,0,318.30,389.84,91.6,86.5,0.402,393135.8,393135.8,33847,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376737,466740.00
05/04/2016 11:45,2,2.877,ACTIVE,213.74,351.07,60.039,1462376704,"201051344000900","219011344069620",31.29,13.30,0,319.81,396.75,91.2,86.1,0.420,399017.6,399017.6,28795,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376737,466741.00
05/04/2016 11:45,2,2.885,ACTIVE,213.74,349.26,59.986,1462376704,"201051344000648","219011344069620",31.01,14.00,0,317.10,396.15,90.6,85.5,0.420,391450.5,391450.5,29099,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376738,466742.00
05/04/2016 11:45,2,2.936,ACTIVE,213.96,350.47,60.002,1462376704,"201051344000569","219011344069620",30.87,14.30,0,318.00,396.45,91.8,86.7,0.429,400269.8,400269.8,28732,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376739,466743.00
05/04/2016 11:45,2,2.928,ACTIVE,214.19,350.77,59.991,1462376704,"201051344000983","219011344069620",30.81,15.00,0,318.61,396.15,91.5,86.3,0.438,391893.9,391893.9,29197,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376740,466744.00
05/04/2016 11:45,2,2.979,ACTIVE,214.19,350.47,60.007,1462376704,"201051344001158","219011344069620",30.40,14.00,0,316.80,397.66,91.7,86.6,0.433,386503.5,386503.5,29466,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376741,466745.00
05/04/2016 11:45,2,2.928,ACTIVE,214.19,350.77,59.996,1462376704,"201051344000576","219011344069620",30.93,13.70,0,318.91,397.66,91.7,86.6,0.420,393357.5,393357.5,28875,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376742,466746.00
05/04/2016 11:45,2,2.637,ACTIVE,211.70,352.27,60.002,1462376704,"274151322000087","219011344069620",30.24,18.70,0,328.82,378.42,80.7,75.9,0.296,628075.9,628075.9,22687,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462376743,466747.00
05/04/2016 12:00,2,3.350,ALERT,215.54,355.28,59.986,1462377603,"201051344000645","219011344069620",30.45,16.00,0,305.98,527.20,103.3,97.8,0.473,393019.1,393019.1,29016,0,0,0,L,1122011218,0,122.91,122.91,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377605,466748.00
05/04/2016 12:00,2,3.064,ACTIVE,212.38,349.26,59.986,1462377603,"274151322000085","219011344069620",29.74,15.50,0,329.73,401.26,92.3,87.1,0.349,656536.6,656536.6,22617,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377606,466749.00
05/04/2016 12:00,2,3.387,ALERT,215.32,357.08,59.986,1462377603,"201051344000633","219011344069620",30.75,15.80,0,305.38,526.00,105.5,99.9,0.495,383958.6,383958.6,29482,0,0,0,L,1122011218,0,123.14,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377608,466750.00
05/04/2016 12:00,2,3.430,ALERT,215.77,355.28,59.991,1462377603,"201051344000469","219011344069620",30.95,14.30,0,307.78,521.49,107.5,101.8,0.513,385257.6,385257.6,29427,0,0,0,L,1122011218,0,122.46,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377610,466751.00
05/04/2016 12:00,2,3.422,ACTIVE,213.74,352.27,59.965,1462377603,"201051344000646","219011344069620",31.17,13.30,0,321.61,438.53,108.0,102.3,0.517,389277.4,389277.4,33988,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377610,466752.00
05/04/2016 12:00,2,3.240,ACTIVE,212.38,357.98,59.991,1462377603,"274151322000052","219011344069620",30.99,16.70,0,328.22,408.78,101.8,96.4,0.398,667589.2,667589.2,22837,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377611,466753.00
05/04/2016 12:00,2,3.572,ACTIVE,214.87,354.07,59.991,1462377603,"201051344000585","219011344069620",30.83,14.00,0,318.91,436.73,111.6,105.8,0.517,395486.3,395486.3,33991,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377612,466754.00
