ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 12:00,2,3.510,ACTIVE,213.96,352.87,59.996,1462377603,"201051344001230","219011344069620",31.27,13.30,0,320.71,438.53,111.2,105.4,0.513,392993.5,392993.5,33783,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377613,466755.00
05/04/2016 12:00,2,3.582,ACTIVE,215.32,354.37,59.991,1462377603,"201051344000582","219011344069620",30.95,14.00,0,318.91,434.93,112.3,106.5,0.513,386561.2,386561.2,33957,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377614,466756.00
05/04/2016 12:00,2,3.693,ACTIVE,214.19,352.27,59.996,1462377603,"201051344000955","219011344069620",31.01,14.30,0,319.21,437.63,115.9,110.0,0.548,398427.1,398427.1,33896,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377615,466757.00
05/04/2016 12:00,2,2.352,ALERT,212.61,434.33,59.981,1462377603,"274151322000094","219011344069620",40.18,15.80,0,301.17,523.59,95.2,90.0,0.367,536957.4,536957.4,23803,0,0,0,L,1151911521,0,121.78,122.68,0001,11,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377617,466758.00
05/04/2016 12:00,2,3.930,ALERT,216.45,358.28,59.965,1462377603,"201051344000579","219011344069620",31.11,15.80,0,309.29,530.21,123.8,117.6,0.579,398975.9,398975.9,9502,0,0,0,L,1122011218,0,123.36,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377619,466759.00
05/04/2016 12:00,2,4.014,ACTIVE,214.41,354.37,60.028,1462377603,"201051344000890","219011344069620",30.95,14.00,0,319.81,438.23,125.8,119.5,0.570,395586.8,395586.8,33917,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377619,466760.00
05/04/2016 12:00,2,4.010,ACTIVE,215.09,356.78,59.981,1462377603,"201051344000438","219011344069620",31.55,13.70,0,319.21,438.83,128.1,121.7,0.601,397740.8,397740.8,33922,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377620,466761.00
05/04/2016 12:00,2,3.988,ACTIVE,214.87,354.97,59.991,1462377603,"201051344000417","219011344069620",31.57,13.70,0,318.91,437.03,127.3,121.0,0.605,390656.0,390656.0,34077,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377621,466762.00
05/04/2016 12:00,2,3.863,ACTIVE,212.61,347.46,59.991,1462377603,"274151322000083","219011344069620",30.85,17.50,0,327.62,405.77,120.7,114.6,0.482,661636.2,661636.2,22902,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377622,466763.00
05/04/2016 12:00,2,4.227,ALERT,213.51,351.07,59.981,1462377603,"274151322000076","219011344069620",31.43,17.30,0,301.77,522.99,134.5,127.9,0.530,704096.7,704096.7,22901,0,0,0,L,1151911521,0,122.46,122.91,0400,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377624,466764.00
05/04/2016 12:00,2,4.428,ACTIVE,216.00,357.98,59.965,1462377603,"201051344000868","219011344069620",30.69,15.30,0,318.61,440.04,137.8,131.0,0.619,384305.4,384305.4,29153,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377625,466765.00
05/04/2016 12:00,2,4.785,ACTIVE,212.83,363.39,59.986,1462377603,"274151322000095","219011344069620",31.01,18.00,0,327.62,419.60,150.4,143.2,0.570,696956.3,696956.3,22806,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377626,466766.00
05/04/2016 12:00,2,4.928,ACTIVE,217.35,363.69,59.996,1462377603,"201051344000988","219011344069620",30.75,16.70,0,320.71,439.43,153.6,146.3,0.707,381634.2,381634.2,29447,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377627,466767.00
05/04/2016 12:00,2,5.457,ACTIVE,216.45,361.29,59.986,1462377603,"201051344001025","219011344069620",30.97,15.00,0,317.70,435.53,171.0,163.2,0.791,395350.1,395350.1,33966,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377628,466768.00
05/04/2016 12:00,2,5.121,ALERT,217.58,362.19,60.023,1462377603,"201051344000458","219011344069620",30.69,16.70,0,309.89,520.89,159.2,151.8,0.769,392329.2,392329.2,29369,0,0,0,L,1122011218,0,123.81,124.04,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377629,466769.00
05/04/2016 12:00,2,5.350,ALERT,218.71,366.70,59.981,1462377603,"201051344000853","219011344069620",31.31,15.00,0,306.58,532.61,169.8,162.0,0.791,390785.5,390785.5,28965,0,0,0,L,1122011218,0,124.49,124.49,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377632,466770.00
05/04/2016 12:00,2,6.107,ACTIVE,216.00,365.19,59.986,1462377603,"201051344000685","219011344069620",31.37,12.70,0,317.10,439.13,194.0,185.3,0.915,397250.2,397250.2,33798,0,0,0,L,1122011218,0,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377633,466771.00
05/04/2016 12:00,2,5.764,ACTIVE,217.13,363.39,59.970,1462377603,"201051344000917","219011344069620",31.27,15.00,0,320.41,435.83,182.5,174.2,0.844,394193.7,394193.7,33797,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377634,466772.00
05/04/2016 12:00,2,5.777,ACTIVE,216.00,362.19,59.986,1462377603,"201051344001145","219011344069620",31.07,12.00,0,319.21,438.53,181.8,173.5,0.835,399398.4,399398.4,33657,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377635,466773.00
05/04/2016 12:00,2,5.736,ACTIVE,217.13,365.19,59.991,1462377603,"201051344000651","219011344069620",31.57,14.30,0,319.81,434.33,183.2,174.9,0.831,391477.3,391477.3,34020,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377636,466774.00
05/04/2016 12:00,2,5.680,ACTIVE,213.74,369.40,59.986,1462377603,"274151322000088","219011344069620",30.36,15.80,0,327.32,402.16,174.3,166.3,0.654,640204.4,640204.4,22578,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377637,466775.00
05/04/2016 12:00,2,3.766,ALERT,214.64,466.19,59.981,1462377603,"274151322000068","219011344069620",42.52,16.70,0,389.84,522.39,161.7,154.1,0.610,536708.2,536708.2,24009,0,0,0,L,1151911521,0,122.91,123.59,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377639,466776.00
05/04/2016 12:00,2,5.713,ACTIVE,216.67,361.29,60.039,1462377603,"201051344001135","219011344069620",31.15,14.30,0,320.11,437.33,180.3,172.1,0.835,387697.3,387697.3,33971,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377639,466777.00
05/04/2016 12:00,2,5.527,ALERT,216.45,364.29,60.007,1462377603,"201051344000594","219011344069620",31.15,16.00,0,306.88,526.30,174.2,166.3,0.791,395763.6,395763.6,29409,0,0,0,L,1122011218,0,123.36,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377641,466778.00
05/04/2016 12:00,2,6.115,ACTIVE,217.13,365.19,59.991,1462377603,"201051344001203","219011344069620",30.75,15.00,0,319.51,436.43,190.5,182.0,0.884,394404.9,394404.9,33977,0,0,0,L,1122011218,0,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377642,466779.00
05/04/2016 12:00,2,5.869,ACTIVE,214.19,355.88,59.981,1462377603,"274151322000054","219011344069620",30.87,17.50,0,327.62,402.46,183.3,175.0,0.694,654150.4,654150.4,22605,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377643,466780.00
05/04/2016 12:00,2,5.615,ACTIVE,217.58,364.29,59.981,1462377603,"201051344000867","219011344069620",30.85,17.00,0,318.91,436.13,175.4,167.4,0.800,383614.5,383614.5,29412,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377644,466781.00
05/04/2016 12:00,2,5.994,ACTIVE,217.13,364.29,60.002,1462377603,"201051344001093","219011344069620",31.83,14.70,0,317.40,437.33,193.0,184.4,0.862,393161.9,393161.9,33848,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377645,466782.00
05/04/2016 12:00,2,5.803,ALERT,218.26,366.10,59.996,1462377603,"201051344000900","219011344069620",31.43,14.30,0,306.28,521.79,184.7,176.3,0.844,399043.4,399043.4,28796,0,0,0,L,1122011218,0,124.49,124.27,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377647,466783.00
05/04/2016 12:00,2,6.646,ACTIVE,219.16,369.40,59.986,1462377603,"201051344000648","219011344069620",31.09,15.50,0,317.70,440.64,209.4,200.2,0.955,391476.4,391476.4,29100,0,0,0,L,1122011218,0,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377648,466784.00
05/04/2016 12:00,2,6.568,ALERT,219.61,370.00,59.996,1462377603,"201051344000569","219011344069620",30.97,15.50,0,309.89,520.29,205.9,196.8,0.959,400295.8,400295.8,28733,0,0,0,L,1122011218,0,124.49,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377649,466785.00
05/04/2016 12:00,2,7.551,ALERT,220.74,375.71,59.975,1462377603,"201051344000983","219011344069620",31.15,15.80,0,306.88,526.60,238.8,228.5,1.114,391919.8,391919.8,29198,0,0,0,L,1122011218,0,125.40,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377651,466786.00
05/04/2016 12:00,2,8.188,ACTIVE,221.42,377.52,59.996,1462377603,"201051344001158","219011344069620",30.59,15.00,0,318.61,440.64,253.9,243.2,1.167,386529.8,386529.8,29467,0,0,0,L,1122011218,0,125.40,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377652,466787.00
05/04/2016 12:00,2,7.748,ALERT,221.19,374.51,59.991,1462377603,"201051344000576","219011344069620",32.62,15.00,0,309.29,519.99,255.5,244.7,1.140,393383.5,393383.5,28876,0,0,0,L,1122011218,0,125.62,125.17,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377654,466788.00
05/04/2016 12:00,2,7.936,ACTIVE,214.41,362.19,59.991,1462377603,"274151322000087","219011344069620",30.02,20.30,0,328.22,403.07,241.0,230.7,0.888,628099.5,628099.5,22688,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462377655,466789.00
05/04/2016 12:15,2,3.062,ACTIVE,215.09,351.97,60.007,1462378503,"201051344000645","219011344069620",30.43,17.30,0,338.14,426.81,94.4,89.2,0.424,393044.3,393044.3,29018,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378504,466790.00
05/04/2016 12:15,2,2.756,ACTIVE,212.38,354.67,59.991,1462378503,"274151322000085","219011344069620",29.90,17.50,0,330.93,403.37,83.5,78.7,0.318,656558.9,656558.9,22618,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378505,466791.00
05/04/2016 12:15,2,3.045,ACTIVE,214.87,353.47,59.996,1462378503,"201051344000633","219011344069620",30.71,16.00,0,337.54,428.91,94.7,89.5,0.446,383983.8,383983.8,29484,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378506,466792.00
05/04/2016 12:15,2,3.062,ACTIVE,215.09,352.87,59.981,1462378503,"201051344000469","219011344069620",30.73,15.00,0,337.84,427.71,95.3,90.1,0.451,385282.9,385282.9,29429,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378507,466793.00
05/04/2016 12:15,2,2.980,ACTIVE,213.06,349.86,59.991,1462378503,"201051344000646","219011344069620",31.17,14.00,0,333.03,430.42,94.0,88.8,0.442,389302.3,389302.3,33989,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378508,466794.00
05/04/2016 12:15,2,2.830,ACTIVE,212.38,344.45,59.986,1462378503,"274151322000052","219011344069620",30.87,18.70,0,328.22,406.67,88.5,83.4,0.345,667612.6,667612.6,22838,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378509,466795.00
05/04/2016 12:15,2,3.066,ACTIVE,214.19,350.47,59.986,1462378503,"201051344000585","219011344069620",30.89,14.70,0,333.63,432.22,96.0,90.7,0.451,395511.5,395511.5,33992,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378510,466796.00
05/04/2016 12:15,2,3.016,ACTIVE,213.06,348.66,59.996,1462378503,"201051344001230","219011344069620",30.83,14.00,0,333.33,432.52,94.2,89.0,0.438,393018.3,393018.3,33784,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378511,466797.00
05/04/2016 12:15,2,3.008,ACTIVE,214.19,351.37,59.954,1462378503,"201051344000582","219011344069620",31.03,14.00,0,333.93,433.72,94.7,89.4,0.433,386586.0,386586.0,33958,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378511,466798.00
05/04/2016 12:15,2,3.031,ACTIVE,213.06,350.17,59.944,1462378503,"201051344000955","219011344069620",31.45,14.30,0,333.93,431.02,96.5,91.2,0.451,398452.4,398452.4,33897,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378512,466799.00
05/04/2016 12:15,2,1.918,ALERT,212.38,438.23,59.996,1462378503,"274151322000094","219011344069620",41.19,17.30,0,302.98,518.49,79.9,75.2,0.305,536977.1,536977.1,23805,0,0,0,L,1151911521,0,121.33,122.68,0001,12,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378514,466800.00
05/04/2016 12:15,2,3.143,ACTIVE,214.87,352.27,59.996,1462378503,"201051344000579","219011344069620",30.73,17.00,0,339.34,430.12,97.9,92.6,0.464,399001.3,399001.3,9504,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378515,466801.00
05/04/2016 12:15,2,3.121,ACTIVE,213.06,349.56,60.012,1462378503,"201051344000890","219011344069620",30.89,14.70,0,333.33,429.52,97.7,92.3,0.442,395612.1,395612.1,33918,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378516,466802.00
05/04/2016 12:15,2,3.080,ACTIVE,213.51,349.56,59.986,1462378503,"201051344000438","219011344069620",31.39,14.00,0,334.24,431.62,98.0,92.6,0.455,397766.1,397766.1,33923,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378517,466803.00
05/04/2016 12:15,2,3.064,ACTIVE,213.51,351.07,60.002,1462378503,"201051344000417","219011344069620",31.13,14.30,0,333.93,428.31,96.6,91.3,0.460,390680.9,390680.9,34078,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378518,466804.00
05/04/2016 12:15,2,2.877,ACTIVE,212.38,354.67,59.991,1462378503,"274151322000083","219011344069620",30.65,18.30,0,328.82,405.47,89.4,84.3,0.345,661659.2,661659.2,22903,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378519,466805.00
05/04/2016 12:15,2,3.041,ACTIVE,213.06,348.06,59.975,1462378503,"274151322000076","219011344069620",31.59,19.00,0,335.14,421.70,97.2,91.9,0.384,704121.6,704121.6,22903,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378520,466806.00
05/04/2016 12:15,2,3.176,ACTIVE,214.41,351.97,59.959,1462378503,"201051344000868","219011344069620",30.55,16.00,0,336.94,428.91,98.3,93.0,0.451,384330.4,384330.4,29154,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378521,466807.00
05/04/2016 12:15,2,3.057,ACTIVE,212.38,345.06,59.981,1462378503,"274151322000095","219011344069620",31.05,19.30,0,332.13,413.29,96.1,90.8,0.371,696980.8,696980.8,22807,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378521,466808.00
05/04/2016 12:15,2,3.207,ACTIVE,214.87,353.47,59.996,1462378503,"201051344000988","219011344069620",30.43,16.70,0,338.44,426.81,98.8,93.4,0.464,381659.3,381659.3,29448,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378522,466809.00
05/04/2016 12:15,2,3.191,ACTIVE,213.51,349.86,59.959,1462378503,"201051344001025","219011344069620",30.67,15.30,0,333.93,430.72,99.2,93.8,0.451,395375.3,395375.3,33967,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378523,466810.00
05/04/2016 12:15,2,3.156,ACTIVE,214.87,352.27,59.986,1462378503,"201051344000458","219011344069620",30.83,17.50,0,339.04,427.11,98.6,93.2,0.473,392354.1,392354.1,29371,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378524,466811.00
05/04/2016 12:15,2,3.207,ACTIVE,215.54,353.47,60.018,1462378503,"201051344000853","219011344069620",30.69,15.80,0,339.95,429.52,99.7,94.3,0.468,390810.5,390810.5,28967,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378525,466812.00
05/04/2016 12:15,2,3.141,ACTIVE,213.51,351.07,60.028,1462378503,"201051344000685","219011344069620",31.13,13.00,0,333.93,430.12,98.9,93.5,0.473,397275.0,397275.0,33799,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378526,466813.00
05/04/2016 12:15,2,3.119,ACTIVE,213.96,350.47,59.954,1462378503,"201051344000917","219011344069620",31.01,15.80,0,333.03,430.42,98.0,92.6,0.451,394218.1,394218.1,33798,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378527,466814.00
05/04/2016 12:15,2,3.123,ACTIVE,213.29,349.56,60.018,1462378503,"201051344001145","219011344069620",31.15,13.00,0,334.54,431.92,98.5,93.1,0.455,399422.9,399422.9,33658,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378528,466815.00
05/04/2016 12:15,2,3.191,ACTIVE,213.96,350.77,59.996,1462378503,"201051344000651","219011344069620",30.95,15.00,0,333.93,429.22,100.0,94.6,0.460,391502.1,391502.1,34021,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378529,466816.00
05/04/2016 12:15,2,2.875,ACTIVE,212.16,346.86,59.991,1462378503,"274151322000088","219011344069620",30.18,16.70,0,329.73,404.87,87.9,82.9,0.323,640226.2,640226.2,22579,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378530,466817.00
05/04/2016 12:15,2,1.779,ALERT,213.29,460.47,59.970,1462378503,"274151322000068","219011344069620",43.63,17.30,0,391.64,516.98,79.3,74.6,0.301,536715.8,536715.8,24011,0,0,0,L,1151911521,0,122.23,122.68,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378531,466818.00
05/04/2016 12:15,2,3.176,ACTIVE,213.74,350.77,59.970,1462378503,"201051344001135","219011344069620",30.83,14.70,0,334.24,431.62,99.2,93.8,0.464,387721.6,387721.6,33972,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378532,466819.00
05/04/2016 12:15,2,3.252,ACTIVE,213.96,351.37,59.954,1462378503,"201051344000594","219011344069620",30.93,17.30,0,334.54,430.72,101.9,96.4,0.468,395788.5,395788.5,29411,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378533,466820.00
05/04/2016 12:15,2,3.227,ACTIVE,213.96,351.07,59.996,1462378503,"201051344001203","219011344069620",30.75,15.00,0,333.93,431.32,100.6,95.1,0.473,394429.5,394429.5,33978,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378534,466821.00
05/04/2016 12:15,2,2.945,ACTIVE,212.38,356.78,59.970,1462378503,"274151322000054","219011344069620",30.26,17.80,0,327.92,404.87,90.1,85.0,0.340,654172.3,654172.3,22606,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378535,466822.00
05/04/2016 12:15,2,3.232,ACTIVE,214.64,352.27,59.954,1462378503,"201051344000867","219011344069620",30.81,17.00,0,337.84,428.61,100.8,95.4,0.464,383639.0,383639.0,29413,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378536,466823.00
05/04/2016 12:15,2,3.205,ACTIVE,213.74,350.17,60.007,1462378503,"201051344001093","219011344069620",30.97,15.00,0,333.33,431.02,100.6,95.2,0.455,393186.3,393186.3,33849,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378537,466824.00
05/04/2016 12:15,2,3.252,ACTIVE,214.64,352.57,59.959,1462378503,"201051344000900","219011344069620",30.93,14.30,0,338.44,430.42,101.9,96.4,0.473,399067.9,399067.9,28798,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378538,466825.00
05/04/2016 12:15,2,3.244,ACTIVE,214.87,352.27,59.986,1462378503,"201051344000648","219011344069620",30.73,15.30,0,338.74,428.31,101.0,95.5,0.464,391500.6,391500.6,29101,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378539,466826.00
05/04/2016 12:15,2,3.271,ACTIVE,215.09,353.77,59.965,1462378503,"201051344000569","219011344069620",31.01,15.80,0,338.74,428.91,102.7,97.2,0.477,400320.3,400320.3,28735,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378540,466827.00
05/04/2016 12:15,2,3.236,ACTIVE,215.09,352.87,59.986,1462378503,"201051344000983","219011344069620",31.17,17.00,0,338.14,428.61,102.2,96.7,0.491,391944.1,391944.1,29200,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378541,466828.00
05/04/2016 12:15,2,3.289,ACTIVE,215.32,353.47,59.986,1462378503,"201051344001158","219011344069620",30.51,16.00,0,338.44,427.11,101.7,96.2,0.477,386553.9,386553.9,29468,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378542,466829.00
05/04/2016 12:15,2,3.240,ACTIVE,215.54,355.28,59.959,1462378503,"201051344000576","219011344069620",31.21,15.50,0,337.84,428.61,102.4,96.9,0.473,393407.7,393407.7,28878,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378543,466830.00
05/04/2016 12:15,2,2.938,ACTIVE,212.38,345.36,59.996,1462378503,"274151322000087","219011344069620",30.14,21.30,0,330.33,401.56,89.6,84.6,0.331,628120.6,628120.6,22689,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462378544,466831.00
05/04/2016 12:30,2,8.092,ALERT,220.74,371.51,59.991,1462379404,"201051344000645","219011344069620",31.01,19.80,0,308.99,525.10,253.9,243.1,1.123,393084.5,393084.5,29019,0,0,0,L,1122011218,0,125.40,125.40,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379406,466832.00
05/04/2016 12:30,2,8.455,ACTIVE,214.41,363.09,59.991,1462379404,"274151322000085","219011344069620",28.39,21.30,0,333.33,411.78,243.1,232.7,0.924,656595.7,656595.7,22619,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379407,466833.00
05/04/2016 12:30,2,7.525,ALERT,219.39,373.61,60.018,1462379404,"201051344000633","219011344069620",31.13,18.70,0,304.78,522.99,237.6,227.4,1.118,384023.9,384023.9,29485,0,0,0,L,1122011218,0,124.94,124.72,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379408,466834.00
05/04/2016 12:30,2,7.836,ALERT,220.74,375.41,59.996,1462379404,"201051344000469","219011344069620",29.94,18.00,0,307.48,522.09,237.5,227.3,1.083,385323.4,385323.4,29430,0,0,0,L,1122011218,0,124.94,125.62,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379410,466835.00
05/04/2016 12:30,2,7.473,ALERT,216.90,368.50,60.007,1462379404,"201051344000646","219011344069620",30.49,16.30,0,304.78,527.20,230.6,220.6,1.069,389342.6,389342.6,33990,0,0,0,L,1122011218,0,124.49,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379412,466836.00
05/04/2016 12:30,2,7.461,ACTIVE,213.74,384.73,59.986,1462379404,"274151322000052","219011344069620",29.90,22.30,0,332.73,424.41,226.1,216.3,0.910,667651.4,667651.4,22839,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379413,466837.00
05/04/2016 12:30,2,7.648,ALERT,218.26,369.40,60.018,1462379404,"201051344000585","219011344069620",30.10,16.70,0,302.98,527.80,233.2,223.2,1.074,395552.3,395552.3,33993,0,0,0,L,1122011218,0,124.49,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379415,466838.00
05/04/2016 12:30,2,7.789,ALERT,216.90,367.60,60.012,1462379404,"201051344001230","219011344069620",30.20,16.70,0,302.98,521.79,238.2,227.9,1.096,393058.8,393058.8,33785,0,0,0,L,1122011218,0,124.49,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379417,466839.00
05/04/2016 12:30,2,7.518,ALERT,218.48,369.70,60.018,1462379404,"201051344000582","219011344069620",29.84,17.00,0,303.58,522.09,227.3,217.5,1.039,386626.5,386626.5,33959,0,0,0,L,1122011218,0,124.94,124.27,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379419,466840.00
05/04/2016 12:30,2,7.420,ALERT,216.90,364.89,59.938,1462379404,"201051344000955","219011344069620",30.38,17.00,0,305.68,530.51,228.1,218.3,1.061,398493.5,398493.5,33898,0,0,0,L,1122011218,0,124.04,123.36,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379420,466841.00
05/04/2016 12:30,2,0.000,ALERT,213.06,445.75,60.007,1462379404,"274151322000094","219011344069620",48.13,17.50,0,302.37,523.59,0.0,0.0,0.000,536986.6,536986.6,23807,0,0,0,L,1151911521,0,121.78,123.36,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379422,466842.00
05/04/2016 12:30,2,6.158,ALERT,218.71,366.40,59.970,1462379404,"201051344000579","219011344069620",29.96,19.00,0,308.99,527.20,186.8,178.3,0.893,399042.1,399042.1,9505,0,0,0,L,1122011218,0,124.27,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379424,466843.00
05/04/2016 12:30,2,6.057,ALERT,215.54,362.49,59.986,1462379404,"201051344000890","219011344069620",30.00,17.30,0,303.28,522.69,183.9,175.6,0.835,395653.4,395653.4,33919,0,0,0,L,1122011218,0,123.81,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379426,466844.00
05/04/2016 12:30,2,5.764,ALERT,216.22,364.29,60.002,1462379404,"201051344000438","219011344069620",30.81,16.70,0,302.98,524.20,179.9,171.7,0.835,397807.5,397807.5,33924,0,0,0,L,1122011218,0,124.04,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379428,466845.00
05/04/2016 12:30,2,5.678,ALERT,215.77,360.99,60.023,1462379404,"201051344000417","219011344069620",30.18,16.70,0,302.07,518.18,173.5,165.5,0.813,390721.6,390721.6,34079,0,0,0,L,1122011218,0,123.36,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379429,466846.00
05/04/2016 12:30,2,4.965,ALERT,212.83,350.17,59.996,1462379404,"274151322000083","219011344069620",30.12,23.50,0,302.98,532.01,151.3,144.1,0.601,661697.9,661697.9,22904,0,0,0,L,1151911521,0,122.01,122.68,0400,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379431,466847.00
05/04/2016 12:30,2,4.820,ACTIVE,213.29,358.28,59.949,1462379404,"274151322000076","219011344069620",30.87,23.80,0,335.44,433.42,150.7,143.5,0.597,704163.5,704163.5,22904,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379432,466848.00
05/04/2016 12:30,2,4.900,ALERT,216.00,358.58,59.949,1462379404,"201051344000868","219011344069620",29.18,18.00,0,308.39,520.89,144.8,137.8,0.667,384371.2,384371.2,29155,0,0,0,L,1122011218,0,122.91,123.59,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379434,466849.00
05/04/2016 12:30,2,4.537,ALERT,212.38,355.28,60.007,1462379404,"274151322000095","219011344069620",30.49,23.50,0,304.18,525.70,140.1,133.3,0.530,697022.0,697022.0,22808,0,0,0,L,1151911521,0,122.23,122.01,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379436,466850.00
05/04/2016 12:30,2,4.609,ALERT,216.45,359.78,59.944,1462379404,"201051344000988","219011344069620",29.36,19.30,0,306.58,522.09,137.0,130.3,0.623,381700.5,381700.5,29449,0,0,0,L,1122011218,0,123.14,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379438,466851.00
05/04/2016 12:30,2,4.463,ALERT,215.09,355.28,60.007,1462379404,"201051344001025","219011344069620",30.43,18.00,0,302.68,519.09,137.5,130.8,0.623,395416.7,395416.7,33968,0,0,0,L,1122011218,0,122.91,122.68,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379440,466852.00
05/04/2016 12:30,2,4.459,ALERT,216.45,358.28,59.991,1462379404,"201051344000458","219011344069620",29.66,21.30,0,309.29,520.29,134.0,127.4,0.645,392395.2,392395.2,29372,0,0,0,L,1122011218,0,123.36,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379442,466853.00
05/04/2016 12:30,2,4.459,ALERT,216.90,359.78,60.023,1462379404,"201051344000853","219011344069620",29.68,19.00,0,309.59,525.70,134.0,127.4,0.628,390852.2,390852.2,28968,0,0,0,L,1122011218,0,123.81,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379443,466854.00
05/04/2016 12:30,2,4.367,ALERT,214.41,355.58,59.991,1462379404,"201051344000685","219011344069620",30.55,15.50,0,302.37,517.28,135.1,128.5,0.650,397316.5,397316.5,33800,0,0,0,L,1122011218,0,123.36,122.01,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379445,466855.00
05/04/2016 12:30,2,4.297,ALERT,215.32,356.78,59.954,1462379404,"201051344000917","219011344069620",30.57,17.80,0,301.77,520.29,133.1,126.5,0.623,394259.6,394259.6,33799,0,0,0,L,1122011218,0,123.14,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379447,466856.00
05/04/2016 12:30,2,4.402,ACTIVE,214.64,354.37,59.954,1462379404,"201051344001145","219011344069620",30.49,15.50,0,333.63,446.65,136.0,129.3,0.632,399464.8,399464.8,33659,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379448,466857.00
05/04/2016 12:30,2,4.576,ALERT,215.32,356.48,59.975,1462379404,"201051344000651","219011344069620",30.28,17.00,0,302.68,532.31,140.4,133.6,0.650,391543.8,391543.8,34022,0,0,0,L,1122011218,0,123.81,122.23,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379450,466858.00
05/04/2016 12:30,2,4.311,ACTIVE,212.16,356.18,59.986,1462379404,"274151322000088","219011344069620",29.08,20.00,0,331.53,417.19,127.0,120.6,0.477,640264.6,640264.6,22580,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379451,466859.00
05/04/2016 12:30,2,0.270,ALERT,213.29,494.44,59.975,1462379404,"274151322000068","219011344069620",47.51,16.30,0,302.98,522.99,13.0,10.6,0.062,536722.9,536722.9,24013,0,0,0,L,1151911521,0,122.46,122.91,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379452,466860.00
05/04/2016 12:30,2,4.613,ALERT,215.09,354.67,59.981,1462379404,"201051344001135","219011344069620",30.26,17.00,0,303.28,518.79,141.4,134.5,0.658,387763.0,387763.0,33973,0,0,0,L,1122011218,0,123.14,122.46,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379454,466861.00
05/04/2016 12:30,2,4.846,ALERT,215.32,359.18,60.002,1462379404,"201051344000594","219011344069620",29.94,19.50,0,306.28,527.20,146.9,139.9,0.676,395830.3,395830.3,29412,0,0,0,L,1122011218,0,122.68,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379456,466862.00
05/04/2016 12:30,2,4.764,ALERT,215.32,355.88,59.949,1462379404,"201051344001203","219011344069620",30.12,18.00,0,302.98,520.89,145.2,138.3,0.681,394471.3,394471.3,33979,0,0,0,L,1122011218,0,123.81,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379458,466863.00
05/04/2016 12:30,2,4.652,ACTIVE,212.61,360.99,59.928,1462379404,"274151322000054","219011344069620",29.44,22.30,0,332.13,419.30,138.7,131.9,0.530,654211.2,654211.2,22607,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379459,466864.00
05/04/2016 12:30,2,5.010,ALERT,216.22,358.88,59.986,1462379404,"201051344000867","219011344069620",29.70,20.00,0,306.88,522.09,150.7,143.5,0.694,383680.5,383680.5,29414,0,0,0,L,1122011218,0,123.36,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379461,466865.00
05/04/2016 12:30,2,5.221,ACTIVE,216.00,361.29,59.944,1462379404,"201051344001093","219011344069620",30.38,17.00,0,333.03,441.54,160.6,153.1,0.729,393228.6,393228.6,33850,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379462,466866.00
05/04/2016 12:30,2,5.246,ACTIVE,217.13,362.49,59.991,1462379404,"201051344000900","219011344069620",30.06,18.00,0,336.04,447.85,159.8,152.3,0.734,399110.4,399110.4,28799,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379462,466867.00
05/04/2016 12:30,2,5.416,ACTIVE,217.35,362.49,59.959,1462379404,"201051344000648","219011344069620",29.82,18.70,0,336.34,442.14,163.6,156.0,0.742,391542.5,391542.5,29102,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379463,466868.00
05/04/2016 12:30,2,5.631,ACTIVE,217.80,362.49,59.986,1462379404,"201051344000569","219011344069620",29.72,18.00,0,335.14,442.44,169.5,161.7,0.787,400362.6,400362.6,28736,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379464,466869.00
05/04/2016 12:30,2,5.584,ALERT,217.80,363.69,59.991,1462379404,"201051344000983","219011344069620",30.14,19.50,0,308.99,524.80,170.4,162.6,0.809,391985.8,391985.8,29201,0,0,0,L,1122011218,0,124.04,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379466,466870.00
05/04/2016 12:30,2,6.525,ALERT,218.71,365.80,59.949,1462379404,"201051344001158","219011344069620",29.50,18.30,0,307.78,518.79,195.0,186.3,0.906,386595.8,386595.8,29469,0,0,0,L,1122011218,0,124.04,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379468,466871.00
05/04/2016 12:30,2,6.506,ALERT,218.71,368.20,59.996,1462379404,"201051344000576","219011344069620",29.74,18.30,0,308.09,519.99,195.8,187.1,0.897,393449.7,393449.7,28879,0,0,0,L,1122011218,0,124.27,124.27,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379470,466872.00
05/04/2016 12:30,2,5.178,ACTIVE,213.06,366.40,59.970,1462379404,"274151322000087","219011344069620",29.24,26.50,0,332.43,413.59,153.3,146.0,0.588,628159.3,628159.3,22690,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462379471,466873.00
05/04/2016 12:45,2,7.213,ACTIVE,218.93,368.20,59.959,1462380303,"201051344000645","219011344069620",29.84,20.30,0,337.24,443.64,217.8,208.3,0.963,393122.4,393122.4,29021,0,0,0,L,1122011218,0,124.94,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380304,466874.00
05/04/2016 12:45,2,6.281,ACTIVE,213.51,351.37,59.954,1462380303,"274151322000085","219011344069620",28.98,21.30,0,332.73,406.97,184.4,176.0,0.707,656629.8,656629.8,22620,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380305,466875.00
05/04/2016 12:45,2,7.059,ALERT,218.03,368.50,59.975,1462380303,"201051344000633","219011344069620",29.86,19.50,0,303.28,520.89,213.5,204.1,0.999,384061.6,384061.6,29487,0,0,0,L,1122011218,0,124.27,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380307,466876.00
05/04/2016 12:45,2,7.086,ACTIVE,219.39,369.70,59.986,1462380303,"201051344000469","219011344069620",29.96,18.70,0,336.94,443.64,214.8,205.4,0.990,385361.3,385361.3,29432,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380308,466877.00
05/04/2016 12:45,2,7.016,ACTIVE,216.00,366.40,60.012,1462380303,"201051344000646","219011344069620",30.30,17.50,0,333.03,439.13,215.4,206.0,1.008,389380.6,389380.6,33992,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380309,466878.00
05/04/2016 12:45,2,6.873,ACTIVE,213.51,376.31,59.996,1462380303,"274151322000052","219011344069620",30.34,22.30,0,332.13,415.69,210.9,201.7,0.831,667687.6,667687.6,22840,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380309,466879.00
05/04/2016 12:45,2,7.455,ALERT,217.80,368.80,60.007,1462380303,"201051344000585","219011344069620",30.40,18.00,0,301.17,521.49,229.3,219.4,1.069,395590.1,395590.1,33995,0,0,0,L,1122011218,0,124.04,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380311,466880.00
05/04/2016 12:45,2,7.525,ALERT,216.22,367.30,59.975,1462380303,"201051344001230","219011344069620",30.71,16.70,0,301.47,521.49,234.0,223.9,1.034,393096.4,393096.4,33787,0,0,0,L,1122011218,0,124.04,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380313,466881.00
05/04/2016 12:45,2,7.215,ALERT,217.58,370.30,60.012,1462380303,"201051344000582","219011344069620",30.43,17.30,0,302.07,523.29,222.1,212.5,0.990,386663.9,386663.9,33961,0,0,0,L,1122011218,0,124.27,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380315,466882.00
05/04/2016 12:45,2,6.941,ALERT,216.00,365.19,59.991,1462380303,"201051344000955","219011344069620",30.49,17.30,0,301.17,529.61,214.2,204.8,0.977,398531.6,398531.6,33900,0,0,0,L,1122011218,0,123.36,123.14,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380317,466883.00
05/04/2016 12:45,2,3.912,ALERT,213.29,465.89,59.959,1462380303,"274151322000094","219011344069620",42.76,17.50,0,350.47,517.58,167.6,159.8,0.650,536991.7,536991.7,23809,0,0,0,L,1151911521,0,122.01,123.36,0001,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380319,466884.00
05/04/2016 12:45,2,6.531,ACTIVE,218.93,366.40,59.981,1462380303,"201051344000579","219011344069620",30.28,20.70,0,338.14,444.24,200.1,191.2,0.932,399080.4,399080.4,9507,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380319,466885.00
05/04/2016 12:45,2,6.236,ALERT,215.54,363.39,59.933,1462380303,"201051344000890","219011344069620",30.59,17.00,0,301.77,523.29,193.1,184.5,0.875,395691.4,395691.4,33921,0,0,0,L,1122011218,0,123.59,122.23,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380321,466886.00
05/04/2016 12:45,2,6.223,ALERT,216.00,362.79,60.002,1462380303,"201051344000438","219011344069620",30.75,16.30,0,301.47,522.99,193.8,185.2,0.902,397845.7,397845.7,33926,0,0,0,L,1122011218,0,123.81,122.91,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380323,466887.00
05/04/2016 12:45,2,6.152,ALERT,215.77,360.69,59.986,1462380303,"201051344000417","219011344069620",30.36,17.80,0,300.57,518.18,189.1,180.6,0.893,390759.1,390759.1,34081,0,0,0,L,1122011218,0,123.36,122.68,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380325,466888.00
05/04/2016 12:45,2,5.566,ACTIVE,213.06,365.49,59.996,1462380303,"274151322000083","219011344069620",30.34,24.30,0,331.53,414.19,170.9,163.0,0.681,661733.5,661733.5,22906,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380326,466889.00
05/04/2016 12:45,2,5.875,ACTIVE,213.96,351.67,59.975,1462380303,"274151322000076","219011344069620",31.03,24.30,0,333.33,426.21,184.5,176.2,0.738,704202.2,704202.2,22905,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380327,466890.00
05/04/2016 12:45,2,6.076,ACTIVE,217.13,364.29,60.002,1462380303,"201051344000868","219011344069620",29.98,19.30,0,336.04,446.35,184.4,176.1,0.835,384408.9,384408.9,29157,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380328,466891.00
05/04/2016 12:45,2,5.754,ALERT,213.06,370.00,59.975,1462380303,"274151322000095","219011344069620",31.07,24.80,0,303.58,525.40,181.1,172.8,0.681,697059.7,697059.7,22810,0,0,0,L,1151911521,0,122.46,122.68,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380329,466892.00
05/04/2016 12:45,2,6.113,ACTIVE,218.26,366.40,59.986,1462380303,"201051344000988","219011344069620",29.62,20.00,0,335.44,442.14,183.5,175.2,0.844,381738.3,381738.3,29451,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380330,466893.00
05/04/2016 12:45,2,6.033,ALERT,216.00,362.19,59.991,1462380303,"201051344001025","219011344069620",30.18,18.70,0,301.17,522.99,184.3,175.9,0.835,395454.7,395454.7,33970,0,0,0,L,1122011218,0,123.36,122.91,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380332,466894.00
05/04/2016 12:45,2,6.010,ALERT,218.26,366.40,59.986,1462380303,"201051344000458","219011344069620",30.10,22.00,0,306.58,519.69,183.0,174.7,0.871,392432.5,392432.5,29374,0,0,0,L,1122011218,0,124.27,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380334,466895.00
05/04/2016 12:45,2,6.104,ACTIVE,218.93,367.30,59.986,1462380303,"201051344000853","219011344069620",30.24,19.50,0,338.74,443.04,186.9,178.5,0.871,390890.0,390890.0,28970,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380335,466896.00
