ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 12:45,2,6.342,ALERT,215.32,361.89,59.928,1462380303,"201051344000685","219011344069620",30.77,16.30,0,300.87,519.39,197.6,188.8,0.946,397354.7,397354.7,33802,0,0,0,L,1122011218,0,124.04,122.46,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380337,466897.00
05/04/2016 12:45,2,6.402,ALERT,216.67,364.89,60.012,1462380303,"201051344000917","219011344069620",30.75,18.30,0,300.57,526.60,199.3,190.4,0.941,394297.2,394297.2,33801,0,0,0,L,1122011218,0,123.81,123.36,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380339,466898.00
05/04/2016 12:45,2,6.438,ALERT,215.54,362.79,60.023,1462380303,"201051344001145","219011344069620",31.03,15.80,0,301.47,523.59,202.3,193.3,0.906,399502.6,399502.6,33660,0,0,0,L,1122011218,0,123.36,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380341,466899.00
05/04/2016 12:45,2,6.500,ALERT,216.90,363.09,59.944,1462380303,"201051344000651","219011344069620",30.18,19.30,0,301.17,527.20,198.6,189.8,0.910,391581.9,391581.9,34024,0,0,0,L,1122011218,0,124.49,123.14,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380343,466900.00
05/04/2016 12:45,2,5.797,ACTIVE,213.06,369.40,59.970,1462380303,"274151322000088","219011344069620",29.32,21.50,0,331.23,406.67,172.1,164.2,0.641,640299.0,640299.0,22581,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380344,466901.00
05/04/2016 12:45,2,0.279,ALERT,213.96,501.65,59.991,1462380303,"274151322000068","219011344069620",48.27,17.30,0,389.24,518.49,13.4,11.0,0.057,536731.3,536731.3,24015,0,0,0,L,1151911521,0,122.68,123.14,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380345,466902.00
05/04/2016 12:45,2,5.863,ACTIVE,216.22,363.09,59.981,1462380303,"201051344001135","219011344069620",30.34,17.50,0,335.14,440.34,180.2,172.0,0.831,387800.9,387800.9,33975,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380346,466903.00
05/04/2016 12:45,2,5.848,ACTIVE,216.22,363.99,59.996,1462380303,"201051344000594","219011344069620",30.65,21.00,0,335.14,446.35,181.6,173.4,0.822,395868.9,395868.9,29414,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380347,466904.00
05/04/2016 12:45,2,5.910,ALERT,216.22,363.69,60.018,1462380303,"201051344001203","219011344069620",30.10,18.70,0,301.47,519.09,180.2,172.0,0.840,394509.3,394509.3,33981,0,0,0,L,1122011218,0,124.04,122.68,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380349,466905.00
05/04/2016 12:45,2,5.498,ACTIVE,213.06,350.17,59.986,1462380303,"274151322000054","219011344069620",29.60,23.30,0,330.93,407.87,164.9,157.3,0.628,654246.0,654246.0,22608,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380350,466906.00
05/04/2016 12:45,2,5.820,ACTIVE,216.90,360.08,59.944,1462380303,"201051344000867","219011344069620",29.92,22.00,0,337.24,440.04,176.3,168.3,0.809,383718.3,383718.3,29416,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380351,466907.00
05/04/2016 12:45,2,5.852,ACTIVE,216.22,363.39,60.002,1462380303,"201051344001093","219011344069620",30.67,17.50,0,335.74,438.23,181.9,173.6,0.822,393266.7,393266.7,33851,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380352,466908.00
05/04/2016 12:45,2,5.824,ACTIVE,217.35,364.29,60.002,1462380303,"201051344000900","219011344069620",30.28,18.30,0,336.64,448.75,178.6,170.4,0.809,399148.5,399148.5,28800,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380353,466909.00
05/04/2016 12:45,2,5.756,ALERT,217.35,362.49,59.959,1462380303,"201051344000648","219011344069620",30.16,20.30,0,305.08,519.69,175.8,167.7,0.813,391579.8,391579.8,29103,0,0,0,L,1122011218,0,123.36,123.81,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380354,466910.00
05/04/2016 12:45,2,5.748,ALERT,217.80,363.69,60.007,1462380303,"201051344000569","219011344069620",30.26,19.00,0,306.88,520.89,176.1,168.0,0.813,400400.3,400400.3,28737,0,0,0,L,1122011218,0,123.59,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380356,466911.00
05/04/2016 12:45,2,5.766,ALERT,217.80,364.29,60.018,1462380303,"201051344000983","219011344069620",30.00,19.80,0,306.58,526.90,175.1,167.0,0.826,392023.4,392023.4,29203,0,0,0,L,1122011218,0,124.27,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380358,466912.00
05/04/2016 12:45,2,5.777,ALERT,218.03,363.69,59.949,1462380303,"201051344001158","219011344069620",29.92,19.50,0,305.98,518.79,175.1,167.1,0.818,386633.3,386633.3,29471,0,0,0,L,1122011218,0,124.04,123.59,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380360,466913.00
05/04/2016 12:45,2,5.818,ACTIVE,217.80,363.69,59.928,1462380303,"201051344000576","219011344069620",29.96,19.50,0,337.24,445.75,176.5,168.4,0.809,393487.5,393487.5,28881,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380361,466914.00
05/04/2016 12:45,2,5.424,ACTIVE,213.51,360.99,59.981,1462380303,"274151322000087","219011344069620",29.22,26.80,0,327.02,406.07,160.5,153.0,0.601,628193.4,628193.4,22691,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462380362,466915.00
05/04/2016 13:00,2,5.395,ACTIVE,217.80,364.89,60.002,1462381204,"201051344000645","219011344069620",30.24,20.30,0,338.14,422.00,165.1,157.4,0.738,393155.5,393155.5,29022,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381205,466916.00
05/04/2016 13:00,2,5.168,ACTIVE,213.29,366.40,60.007,1462381204,"274151322000085","219011344069620",29.38,21.80,0,333.03,390.74,153.9,146.6,0.592,656659.2,656659.2,22621,0,0,0,L,1151911521,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381206,466917.00
05/04/2016 13:00,2,5.479,ACTIVE,217.13,363.99,60.007,1462381204,"201051344000633","219011344069620",30.45,20.30,0,337.24,422.30,168.9,161.1,0.800,384094.7,384094.7,29489,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381207,466918.00
05/04/2016 13:00,2,5.547,ACTIVE,218.26,364.29,60.039,1462381204,"201051344000469","219011344069620",30.28,19.00,0,338.14,422.90,170.0,162.2,0.800,385394.4,385394.4,29433,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381208,466919.00
05/04/2016 13:00,2,5.760,ACTIVE,216.00,360.69,59.970,1462381204,"201051344000646","219011344069620",30.43,17.50,0,333.33,417.19,177.6,169.5,0.844,389413.5,389413.5,33993,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381209,466920.00
05/04/2016 13:00,2,5.750,ACTIVE,213.29,360.99,60.002,1462381204,"274151322000052","219011344069620",30.89,23.30,0,332.13,393.45,179.9,171.7,0.694,667718.7,667718.7,22841,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381210,466921.00
05/04/2016 13:00,2,5.996,ACTIVE,217.13,364.89,60.007,1462381204,"201051344000585","219011344069620",30.57,19.00,0,336.04,417.79,185.7,177.3,0.866,395623.4,395623.4,33997,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381211,466922.00
05/04/2016 13:00,2,6.098,ACTIVE,215.77,361.29,60.018,1462381204,"201051344001230","219011344069620",30.91,17.50,0,332.73,418.39,190.9,182.3,0.866,393129.1,393129.1,33789,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381212,466923.00
05/04/2016 13:00,2,6.441,ACTIVE,217.58,368.50,60.007,1462381204,"201051344000582","219011344069620",30.63,18.00,0,336.64,414.49,200.0,191.1,0.906,386696.5,386696.5,33963,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381213,466924.00
05/04/2016 13:00,2,7.084,ACTIVE,216.90,368.50,60.002,1462381204,"201051344000955","219011344069620",31.25,18.00,0,333.03,412.98,224.3,214.6,1.056,398564.8,398564.8,33902,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381214,466925.00
05/04/2016 13:00,2,3.945,ACTIVE,213.51,459.87,60.002,1462381204,"274151322000094","219011344069620",42.18,21.50,0,414.19,478.81,167.8,160.1,0.654,537019.3,537019.3,23811,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381215,466926.00
05/04/2016 13:00,2,7.371,ACTIVE,220.06,370.60,60.002,1462381204,"201051344000579","219011344069620",30.71,20.30,0,338.44,419.60,229.2,219.3,1.078,399113.4,399113.4,9508,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381216,466927.00
05/04/2016 13:00,2,7.330,ACTIVE,216.67,365.80,59.986,1462381204,"201051344000890","219011344069620",30.65,17.00,0,333.33,415.99,227.5,217.7,1.025,395724.4,395724.4,33923,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381217,466928.00
05/04/2016 13:00,2,7.135,ACTIVE,217.58,368.80,60.007,1462381204,"201051344000438","219011344069620",31.05,16.70,0,334.84,414.79,224.3,214.6,1.056,397878.9,397878.9,33928,0,0,0,L,1122011218,0,124.72,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381217,466929.00
05/04/2016 13:00,2,7.076,ACTIVE,216.90,363.99,60.018,1462381204,"201051344000417","219011344069620",30.51,17.50,0,334.84,415.09,218.6,209.1,1.030,390791.5,390791.5,34083,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381218,466930.00
05/04/2016 13:00,2,6.373,ACTIVE,213.51,351.07,59.996,1462381204,"274151322000083","219011344069620",29.92,24.80,0,332.13,389.54,193.2,184.5,0.765,661763.9,661763.9,22907,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381219,466931.00
05/04/2016 13:00,2,7.049,ACTIVE,214.19,358.58,60.002,1462381204,"274151322000076","219011344069620",30.91,22.80,0,333.63,398.26,220.6,211.0,0.866,704235.2,704235.2,22906,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381221,466932.00
05/04/2016 13:00,2,7.652,ACTIVE,218.71,371.81,59.996,1462381204,"201051344000868","219011344069620",30.16,19.30,0,336.94,421.70,233.7,223.6,1.056,384441.5,384441.5,29158,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381221,466933.00
05/04/2016 13:00,2,7.053,ACTIVE,213.51,382.63,60.002,1462381204,"274151322000095","219011344069620",31.09,24.50,0,331.83,394.95,221.8,212.2,0.835,697092.3,697092.3,22812,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381222,466934.00
05/04/2016 13:00,2,8.381,ACTIVE,220.74,376.62,60.007,1462381204,"201051344000988","219011344069620",29.58,20.70,0,337.24,425.61,251.0,240.3,1.140,381770.9,381770.9,29452,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381223,466935.00
05/04/2016 13:00,2,7.807,ACTIVE,218.48,369.10,60.002,1462381204,"201051344001025","219011344069620",31.99,19.00,0,336.34,425.31,252.4,241.7,1.136,395487.7,395487.7,33972,0,0,0,L,1122011218,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381224,466936.00
05/04/2016 13:00,2,7.912,ACTIVE,220.74,374.81,60.018,1462381204,"201051344000458","219011344069620",31.49,21.80,0,338.14,426.81,251.7,241.0,1.180,392465.0,392465.0,29376,0,0,0,L,1122011218,0,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381225,466937.00
05/04/2016 13:00,2,7.379,ACTIVE,220.52,373.91,60.023,1462381204,"201051344000853","219011344069620",31.41,19.30,0,339.04,425.91,234.5,224.4,1.061,390922.8,390922.8,28971,0,0,0,L,1122011218,0,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381226,466938.00
05/04/2016 13:00,2,6.020,ACTIVE,215.77,364.29,60.012,1462381204,"201051344000685","219011344069620",30.93,17.00,0,334.84,419.00,188.4,180.0,0.871,397387.6,397387.6,33804,0,0,0,L,1122011218,0,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381227,466939.00
05/04/2016 13:00,2,5.914,ACTIVE,216.22,361.29,60.002,1462381204,"201051344000917","219011344069620",30.51,19.00,0,336.34,426.21,182.8,174.5,0.844,394329.6,394329.6,33803,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381228,466940.00
05/04/2016 13:00,2,5.824,ACTIVE,215.54,361.59,60.007,1462381204,"201051344001145","219011344069620",30.93,16.00,0,336.04,418.70,182.3,174.0,0.840,399535.0,399535.0,33662,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381229,466941.00
05/04/2016 13:00,2,5.939,ACTIVE,216.67,365.19,60.007,1462381204,"201051344000651","219011344069620",30.40,18.00,0,336.64,425.91,182.8,174.5,0.844,391614.7,391614.7,34026,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381230,466942.00
05/04/2016 13:00,2,5.393,ACTIVE,212.83,364.89,59.965,1462381204,"274151322000088","219011344069620",29.56,21.30,0,331.83,395.85,161.4,153.8,0.610,640327.9,640327.9,22582,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381230,466943.00
05/04/2016 13:00,2,0.277,ALERT,213.74,501.65,59.991,1462381204,"274151322000068","219011344069620",48.17,17.00,0,390.74,517.58,13.4,11.0,0.057,536733.9,536733.9,24017,0,0,0,L,1151911521,0,122.68,122.91,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381232,466944.00
05/04/2016 13:00,2,5.783,ACTIVE,216.00,361.59,60.012,1462381204,"201051344001135","219011344069620",30.61,17.80,0,334.84,426.51,179.4,171.2,0.853,387833.2,387833.2,33976,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381233,466945.00
05/04/2016 13:00,2,5.861,ACTIVE,215.77,362.49,59.975,1462381204,"201051344000594","219011344069620",30.51,21.80,0,336.04,427.41,181.1,172.9,0.826,395901.7,395901.7,29415,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381234,466946.00
05/04/2016 13:00,2,5.908,ACTIVE,216.45,364.89,60.023,1462381204,"201051344001203","219011344069620",30.45,18.70,0,337.24,426.51,182.2,173.9,0.844,394541.8,394541.8,33983,0,0,0,L,1122011218,0,124.27,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381235,466947.00
05/04/2016 13:00,2,5.428,ACTIVE,212.83,360.38,60.007,1462381204,"274151322000054","219011344069620",29.78,23.30,0,332.43,392.85,163.6,156.0,0.628,654275.1,654275.1,22609,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381236,466948.00
05/04/2016 13:00,2,5.852,ACTIVE,216.45,363.09,60.012,1462381204,"201051344000867","219011344069620",30.06,22.30,0,337.54,428.01,178.2,170.0,0.818,383750.5,383750.5,29417,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381237,466949.00
05/04/2016 13:00,2,5.766,ACTIVE,216.22,360.99,59.996,1462381204,"201051344001093","219011344069620",30.65,18.30,0,336.94,427.11,178.9,170.7,0.804,393298.9,393298.9,33852,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381238,466950.00
05/04/2016 13:00,2,5.893,ACTIVE,217.35,366.40,60.007,1462381204,"201051344000900","219011344069620",30.43,19.00,0,336.94,426.81,181.6,173.4,0.822,399181.0,399181.0,28801,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381239,466951.00
05/04/2016 13:00,2,5.832,ACTIVE,217.13,365.49,60.018,1462381204,"201051344000648","219011344069620",30.20,20.00,0,337.84,427.41,178.4,170.3,0.822,391611.8,391611.8,29105,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381240,466952.00
05/04/2016 13:00,2,5.904,ACTIVE,217.58,365.19,60.007,1462381204,"201051344000569","219011344069620",30.36,19.80,0,337.24,425.91,181.5,173.3,0.844,400432.7,400432.7,28739,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381241,466953.00
05/04/2016 13:00,2,5.812,ACTIVE,217.58,364.59,60.007,1462381204,"201051344000983","219011344069620",30.49,19.80,0,337.24,427.11,179.4,171.3,0.844,392055.7,392055.7,29205,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381242,466954.00
05/04/2016 13:00,2,5.742,ACTIVE,217.80,363.69,60.023,1462381204,"201051344001158","219011344069620",30.10,20.30,0,336.94,426.21,174.9,166.9,0.822,386665.3,386665.3,29473,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381243,466955.00
05/04/2016 13:00,2,5.705,ACTIVE,217.35,364.89,60.012,1462381204,"201051344000576","219011344069620",30.14,19.80,0,337.84,428.01,174.0,166.0,0.800,393519.7,393519.7,28882,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381244,466956.00
05/04/2016 13:00,2,5.131,ACTIVE,212.61,363.99,60.012,1462381204,"274151322000087","219011344069620",29.44,25.80,0,333.03,390.74,152.9,145.7,0.588,628221.9,628221.9,22692,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462381245,466957.00
05/04/2016 13:15,2,6.883,ALERT,218.71,368.50,59.975,1462382103,"201051344000645","219011344069620",29.46,23.30,0,307.48,525.40,205.3,196.3,0.919,393204.1,393204.1,29023,0,0,0,L,1122011218,0,124.72,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382105,466958.00
05/04/2016 13:15,2,6.553,ACTIVE,213.96,353.47,59.970,1462382103,"274151322000085","219011344069620",28.15,25.30,0,330.03,408.18,186.8,178.4,0.716,656704.4,656704.4,22622,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382106,466959.00
05/04/2016 13:15,2,7.100,ALERT,218.03,368.80,59.981,1462382103,"201051344000633","219011344069620",29.40,22.80,0,304.48,521.19,211.6,202.3,0.994,384143.4,384143.4,29490,0,0,0,L,1122011218,0,124.27,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382108,466960.00
05/04/2016 13:15,2,7.119,ACTIVE,219.39,370.90,59.933,1462382103,"201051344000469","219011344069620",29.36,21.30,0,333.33,436.43,211.7,202.4,0.986,385443.5,385443.5,29434,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382109,466961.00
05/04/2016 13:15,2,6.961,ACTIVE,216.45,368.80,59.959,1462382103,"201051344000646","219011344069620",29.68,20.00,0,330.33,440.04,209.2,200.0,0.963,389462.5,389462.5,33994,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382109,466962.00
05/04/2016 13:15,2,6.484,ACTIVE,213.96,376.31,59.975,1462382103,"274151322000052","219011344069620",30.16,26.80,0,316.80,431.02,197.9,189.1,0.778,667766.4,667766.4,22842,0,0,0,L,1151911521,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382110,466963.00
05/04/2016 13:15,2,6.977,ALERT,217.58,367.60,59.986,1462382103,"201051344000585","219011344069620",29.76,21.00,0,303.88,522.39,210.0,200.8,0.968,395672.5,395672.5,33998,0,0,0,L,1122011218,0,124.04,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382112,466964.00
05/04/2016 13:15,2,7.109,ALERT,216.22,364.59,59.975,1462382103,"201051344001230","219011344069620",29.98,19.80,0,303.58,522.39,215.8,206.4,0.986,393177.7,393177.7,33790,0,0,0,L,1122011218,0,123.81,122.68,0400,15,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382114,466965.00
05/04/2016 13:15,2,7.182,ALERT,217.80,367.90,59.954,1462382103,"201051344000582","219011344069620",29.84,21.00,0,304.78,523.90,216.9,207.4,0.977,386745.1,386745.1,33964,0,0,0,L,1122011218,0,124.49,123.81,0400,17,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382116,466966.00
05/04/2016 13:15,2,7.209,ACTIVE,216.45,364.59,59.986,1462382103,"201051344000955","219011344069620",29.96,20.70,0,331.83,440.64,218.6,209.1,1.030,398614.4,398614.4,33903,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382117,466967.00
05/04/2016 13:15,2,4.559,ALERT,213.96,444.24,59.959,1462382103,"274151322000094","219011344069620",40.83,21.80,0,302.68,519.99,189.0,180.5,0.734,537031.6,537031.6,23812,0,0,0,L,1151911521,0,122.46,123.36,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382119,466968.00
05/04/2016 13:15,2,7.230,ACTIVE,219.61,372.11,59.959,1462382103,"201051344000579","219011344069620",29.38,23.50,0,332.73,437.33,215.2,205.8,1.016,399163.0,399163.0,9509,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382120,466969.00
05/04/2016 13:15,2,7.346,ACTIVE,216.45,365.49,59.981,1462382103,"201051344000890","219011344069620",29.98,20.70,0,317.70,442.44,223.0,213.3,1.021,395774.2,395774.2,33924,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382121,466970.00
05/04/2016 13:15,2,7.430,ALERT,217.35,368.20,59.965,1462382103,"201051344000438","219011344069620",30.30,19.80,0,303.88,521.49,227.7,217.9,1.056,397928.4,397928.4,33929,0,0,0,L,1122011218,0,124.49,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382123,466971.00
05/04/2016 13:15,2,7.396,ALERT,217.13,367.90,59.991,1462382103,"201051344000417","219011344069620",30.14,20.70,0,302.98,518.18,225.5,215.7,1.065,390840.5,390840.5,34084,0,0,0,L,1122011218,0,123.81,123.36,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382125,466972.00
05/04/2016 13:15,2,7.092,ACTIVE,213.74,367.00,59.981,1462382103,"274151322000083","219011344069620",29.42,27.80,0,324.02,434.33,211.2,201.9,0.835,661811.6,661811.6,22908,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382126,466973.00
05/04/2016 13:15,2,7.607,ACTIVE,214.87,381.42,59.981,1462382103,"274151322000076","219011344069620",30.34,27.50,0,326.72,428.31,233.6,223.5,0.924,704285.5,704285.5,22907,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382127,466974.00
05/04/2016 13:15,2,7.941,ACTIVE,218.48,370.30,59.970,1462382103,"201051344000868","219011344069620",29.50,21.30,0,333.03,437.33,237.1,227.0,1.069,384490.9,384490.9,29159,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382127,466975.00
05/04/2016 13:15,2,7.936,ACTIVE,214.19,377.22,59.975,1462382103,"274151322000095","219011344069620",30.12,27.50,0,324.92,435.83,241.9,231.6,0.928,697142.2,697142.2,22813,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382128,466976.00
05/04/2016 13:15,2,8.471,ALERT,220.52,376.92,59.981,1462382103,"201051344000988","219011344069620",29.04,23.80,0,306.28,521.19,249.2,238.6,1.158,381819.7,381819.7,29453,0,0,0,L,1122011218,0,125.17,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382130,466977.00
05/04/2016 13:15,2,8.162,ACTIVE,218.03,370.30,59.975,1462382103,"201051344001025","219011344069620",29.28,21.30,0,333.03,437.03,241.9,231.5,1.074,395537.6,395537.6,33973,0,0,0,L,1122011218,0,124.27,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382131,466978.00
05/04/2016 13:15,2,7.713,ACTIVE,220.06,375.41,60.007,1462382103,"201051344000458","219011344069620",29.60,24.00,0,334.24,435.53,230.9,221.0,1.083,392514.4,392514.4,29377,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382132,466979.00
05/04/2016 13:15,2,7.342,ACTIVE,220.06,370.90,59.986,1462382103,"201051344000853","219011344069620",29.88,21.30,0,335.74,436.13,222.1,212.4,1.016,390972.4,390972.4,28972,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382133,466980.00
05/04/2016 13:15,2,7.387,ALERT,216.22,367.30,59.981,1462382103,"201051344000685","219011344069620",29.80,19.00,0,304.18,445.15,222.9,213.3,1.034,397437.4,397437.4,33805,0,0,0,L,1122011218,0,124.27,122.91,0002,15,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382135,466981.00
05/04/2016 13:15,2,6.979,ALERT,217.58,366.40,59.949,1462382103,"201051344000917","219011344069620",30.06,21.80,0,302.98,524.80,212.4,203.1,0.977,394378.7,394378.7,33804,0,0,0,L,1122011218,0,124.27,123.81,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382137,466982.00
05/04/2016 13:15,2,6.500,ALERT,215.77,364.89,59.975,1462382103,"201051344001145","219011344069620",30.14,19.00,0,303.58,522.09,198.1,189.3,0.919,399584.4,399584.4,33663,0,0,0,L,1122011218,0,123.36,122.91,0400,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382139,466983.00
05/04/2016 13:15,2,6.285,ALERT,217.13,363.99,59.986,1462382103,"201051344000651","219011344069620",29.76,21.50,0,303.88,528.70,189.5,181.0,0.844,391664.4,391664.4,34027,0,0,0,L,1122011218,0,124.49,123.14,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382140,466984.00
05/04/2016 13:15,2,6.105,ACTIVE,213.74,369.70,59.965,1462382103,"274151322000088","219011344069620",28.43,24.50,0,319.21,419.00,175.8,167.7,0.667,640374.3,640374.3,22583,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382141,466985.00
05/04/2016 13:15,2,4.180,ALERT,214.41,432.82,59.970,1462382103,"274151322000068","219011344069620",39.94,21.00,0,384.73,524.20,170.1,162.3,0.654,536742.5,536742.5,24019,0,0,0,L,1151911521,0,123.14,123.36,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382143,466986.00
05/04/2016 13:15,2,6.328,ALERT,216.90,362.79,59.965,1462382103,"201051344001135","219011344069620",29.64,21.30,0,308.69,516.38,189.9,181.4,0.862,387882.6,387882.6,33977,0,0,0,L,1122011218,0,123.81,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382145,466987.00
05/04/2016 13:15,2,6.373,ALERT,216.45,366.40,59.970,1462382103,"201051344000594","219011344069620",29.68,24.30,0,305.98,526.00,191.4,182.8,0.866,395951.7,395951.7,29416,0,0,0,L,1122011218,0,123.36,123.14,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382147,466988.00
05/04/2016 13:15,2,6.279,ALERT,216.67,364.59,59.981,1462382103,"201051344001203","219011344069620",29.60,22.00,0,303.88,518.18,188.2,179.7,0.871,394591.7,394591.7,33984,0,0,0,L,1122011218,0,124.27,122.91,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382148,466989.00
05/04/2016 13:15,2,5.557,ALERT,213.51,368.80,59.970,1462382103,"274151322000054","219011344069620",28.63,25.80,0,303.88,439.13,161.0,153.5,0.619,654321.7,654321.7,22610,0,0,0,L,1151911521,0,122.68,122.46,0002,16,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382150,466990.00
05/04/2016 13:15,2,6.000,ACTIVE,217.13,364.59,59.975,1462382103,"201051344000867","219011344069620",29.66,24.50,0,334.24,442.74,180.1,171.9,0.831,383800.3,383800.3,29418,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382151,466991.00
05/04/2016 13:15,2,5.729,ALERT,216.22,362.79,59.981,1462382103,"201051344001093","219011344069620",30.06,20.30,0,302.68,435.83,174.2,166.2,0.795,393348.6,393348.6,33853,0,0,0,L,1122011218,0,123.81,122.91,0002,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382153,466992.00
05/04/2016 13:15,2,5.770,ACTIVE,217.35,363.39,59.986,1462382103,"201051344000900","219011344069620",30.45,20.30,0,336.04,442.44,177.9,169.8,0.822,399231.4,399231.4,28802,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382154,466993.00
05/04/2016 13:15,2,5.734,ACTIVE,217.35,363.09,59.991,1462382103,"201051344000648","219011344069620",29.38,22.30,0,330.93,443.64,170.7,162.8,0.782,391661.4,391661.4,29106,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382155,466994.00
05/04/2016 13:15,2,5.670,ACTIVE,217.58,363.99,60.007,1462382103,"201051344000569","219011344069620",30.32,21.50,0,334.24,440.04,174.0,166.0,0.809,400482.8,400482.8,28740,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382156,466995.00
05/04/2016 13:15,2,5.672,ALERT,217.58,363.69,59.970,1462382103,"201051344000983","219011344069620",29.72,22.80,0,308.69,527.20,170.7,162.8,0.809,392105.3,392105.3,29206,0,0,0,L,1122011218,0,124.04,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382157,466996.00
05/04/2016 13:15,2,5.615,ACTIVE,217.80,363.69,59.970,1462382103,"201051344001158","219011344069620",29.18,22.50,0,333.33,435.53,165.8,158.2,0.773,386714.9,386714.9,29474,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382158,466997.00
05/04/2016 13:15,2,5.586,ALERT,217.58,363.69,59.975,1462382103,"201051344000576","219011344069620",29.82,21.50,0,307.78,519.99,168.6,160.8,0.778,393569.1,393569.1,28883,0,0,0,L,1122011218,0,124.04,123.59,0400,18,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382160,466998.00
05/04/2016 13:15,2,5.117,ACTIVE,213.29,352.27,59.944,1462382103,"274151322000087","219011344069620",28.51,28.80,0,330.93,409.68,147.7,140.7,0.561,628268.2,628268.2,22693,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462382161,466999.00
05/04/2016 13:30,2,4.404,ACTIVE,216.22,359.18,59.986,1462383003,"201051344000645","219011344069620",30.04,22.30,0,338.14,425.01,134.0,127.4,0.610,393240.1,393240.1,29025,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383004,467000.00
05/04/2016 13:30,2,4.055,ACTIVE,213.06,354.07,59.981,1462383003,"274151322000085","219011344069620",29.14,23.30,0,333.63,397.66,119.6,113.5,0.460,656736.1,656736.1,22623,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383005,467001.00
05/04/2016 13:30,2,4.404,ACTIVE,215.54,359.18,59.975,1462383003,"201051344000633","219011344069620",30.08,22.30,0,337.54,425.91,134.2,127.6,0.636,384179.3,384179.3,29492,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383006,467002.00
05/04/2016 13:30,2,4.354,ACTIVE,216.45,358.28,59.986,1462383003,"201051344000469","219011344069620",30.43,20.30,0,337.24,426.51,134.2,127.6,0.641,385479.4,385479.4,29435,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383007,467003.00
05/04/2016 13:30,2,4.324,ACTIVE,214.19,354.67,60.007,1462383003,"201051344000646","219011344069620",30.57,18.70,0,333.63,421.70,133.8,127.2,0.645,389498.3,389498.3,33995,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383008,467004.00
05/04/2016 13:30,2,4.107,ACTIVE,212.83,363.69,59.986,1462383003,"274151322000052","219011344069620",30.69,24.50,0,332.43,400.96,127.6,121.2,0.499,667800.3,667800.3,22843,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383009,467005.00
05/04/2016 13:30,2,4.379,ACTIVE,215.09,356.18,59.981,1462383003,"201051344000585","219011344069620",30.49,19.50,0,336.04,424.71,135.2,128.6,0.636,395708.6,395708.6,34000,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383009,467006.00
05/04/2016 13:30,2,4.318,ACTIVE,213.96,354.67,59.981,1462383003,"201051344001230","219011344069620",30.59,18.70,0,332.13,421.70,133.8,127.2,0.628,393213.3,393213.3,33792,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383010,467007.00
05/04/2016 13:30,2,4.316,ACTIVE,215.32,356.48,59.981,1462383003,"201051344000582","219011344069620",30.45,19.50,0,336.64,426.51,133.2,126.7,0.605,386780.5,386780.5,33966,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383011,467008.00
05/04/2016 13:30,2,4.373,ACTIVE,214.41,355.88,60.002,1462383003,"201051344000955","219011344069620",30.73,19.80,0,333.63,420.50,136.1,129.4,0.641,398650.3,398650.3,33904,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383012,467009.00
05/04/2016 13:30,2,2.738,ACTIVE,212.83,443.64,59.970,1462383003,"274151322000094","219011344069620",41.39,23.50,0,412.08,473.70,116.3,110.3,0.455,537061.6,537061.6,23814,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383013,467010.00
05/04/2016 13:30,2,4.438,ACTIVE,216.22,358.88,59.959,1462383003,"201051344000579","219011344069620",30.22,22.30,0,338.44,426.21,135.8,129.1,0.645,399198.8,399198.8,9510,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383014,467011.00
05/04/2016 13:30,2,4.441,ACTIVE,214.41,353.77,60.018,1462383003,"201051344000890","219011344069620",30.40,19.30,0,333.93,421.70,136.7,130.0,0.619,395809.9,395809.9,33925,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383015,467012.00
05/04/2016 13:30,2,4.439,ACTIVE,214.87,356.48,59.949,1462383003,"201051344000438","219011344069620",30.63,19.00,0,334.24,425.31,137.7,131.0,0.645,397964.3,397964.3,33931,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383016,467013.00
05/04/2016 13:30,2,4.438,ACTIVE,214.87,355.88,59.986,1462383003,"201051344000417","219011344069620",30.20,19.50,0,334.24,419.60,135.7,129.1,0.645,390875.6,390875.6,34086,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383017,467014.00
05/04/2016 13:30,2,4.193,ACTIVE,212.61,345.96,60.002,1462383003,"274151322000083","219011344069620",30.36,26.00,0,332.73,399.46,128.9,122.5,0.504,661844.6,661844.6,22909,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383018,467015.00
05/04/2016 13:30,2,4.438,ACTIVE,213.74,366.40,59.981,1462383003,"274151322000076","219011344069620",31.19,24.80,0,335.44,405.47,140.2,133.3,0.561,704321.3,704321.3,22908,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383018,467016.00
05/04/2016 13:30,2,4.500,ACTIVE,215.32,357.08,59.981,1462383003,"201051344000868","219011344069620",30.16,20.70,0,336.94,426.21,137.5,130.8,0.628,384526.1,384526.1,29160,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383019,467017.00
05/04/2016 13:30,2,4.471,ACTIVE,212.83,350.77,59.975,1462383003,"274151322000095","219011344069620",30.75,25.30,0,332.43,401.26,139.2,132.4,0.526,697177.5,697177.5,22814,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383020,467018.00
05/04/2016 13:30,2,4.547,ACTIVE,216.22,360.69,59.981,1462383003,"201051344000988","219011344069620",30.04,22.50,0,336.94,427.41,138.3,131.6,0.636,381854.8,381854.8,29455,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383021,467019.00
05/04/2016 13:30,2,4.588,ACTIVE,215.09,356.78,59.975,1462383003,"201051344001025","219011344069620",30.30,20.70,0,337.54,416.59,140.8,134.0,0.641,395572.9,395572.9,33974,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383022,467020.00
05/04/2016 13:30,2,4.477,ACTIVE,216.22,356.48,59.981,1462383003,"201051344000458","219011344069620",30.63,23.30,0,338.44,418.39,138.9,132.1,0.663,392549.4,392549.4,29378,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383023,467021.00
05/04/2016 13:30,2,4.605,ACTIVE,216.90,360.08,59.981,1462383003,"201051344000853","219011344069620",30.32,20.30,0,339.04,416.29,141.3,134.4,0.667,391007.7,391007.7,28973,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383024,467022.00
05/04/2016 13:30,2,4.645,ACTIVE,214.41,355.28,59.970,1462383003,"201051344000685","219011344069620",30.77,18.30,0,335.44,413.59,144.8,137.9,0.703,397472.8,397472.8,33807,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383025,467023.00
05/04/2016 13:30,2,4.635,ACTIVE,215.54,357.08,59.970,1462383003,"201051344000917","219011344069620",30.59,20.70,0,336.34,408.48,143.7,136.7,0.667,394413.5,394413.5,33806,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383026,467024.00
05/04/2016 13:30,2,4.670,ACTIVE,214.64,355.88,59.965,1462383003,"201051344001145","219011344069620",30.95,17.30,0,334.54,407.57,146.5,139.4,0.681,399619.4,399619.4,33665,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383027,467025.00
05/04/2016 13:30,2,4.865,ACTIVE,215.77,359.18,59.954,1462383003,"201051344000651","219011344069620",30.04,20.70,0,336.34,405.47,148.0,140.9,0.685,391699.4,391699.4,34029,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383028,467026.00
05/04/2016 13:30,2,4.559,ACTIVE,212.61,353.47,59.970,1462383003,"274151322000088","219011344069620",29.70,22.30,0,332.73,384.43,137.1,130.4,0.513,640405.3,640405.3,22584,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383029,467027.00
05/04/2016 13:30,2,3.191,ACTIVE,213.96,454.16,59.970,1462383003,"274151322000068","219011344069620",41.35,23.00,0,414.19,473.40,134.5,127.9,0.513,536772.1,536772.1,24021,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383030,467028.00
05/04/2016 13:30,2,5.104,ACTIVE,215.54,357.98,59.970,1462383003,"201051344001135","219011344069620",30.28,20.00,0,333.63,404.57,156.4,149.0,0.729,387917.2,387917.2,33979,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383031,467029.00
05/04/2016 13:30,2,5.117,ACTIVE,215.32,359.48,59.975,1462383003,"201051344000594","219011344069620",30.10,23.30,0,336.34,406.07,156.1,148.7,0.720,395986.8,395986.8,29418,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383032,467030.00
05/04/2016 13:30,2,5.162,ACTIVE,215.77,357.68,59.981,1462383003,"201051344001203","219011344069620",30.26,21.50,0,336.94,404.57,158.2,150.8,0.738,394626.5,394626.5,33986,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383033,467031.00
05/04/2016 13:30,2,4.760,ACTIVE,213.06,368.20,59.965,1462383003,"274151322000054","219011344069620",29.50,24.50,0,332.73,385.63,142.1,135.2,0.544,654352.9,654352.9,22612,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383034,467032.00
05/04/2016 13:30,2,5.100,ACTIVE,216.22,358.58,59.965,1462383003,"201051344000867","219011344069620",30.38,23.00,0,335.44,403.37,156.9,149.5,0.734,383834.7,383834.7,29419,0,0,0,L,1122011218,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383035,467033.00
05/04/2016 13:30,2,5.082,ACTIVE,215.77,359.78,59.975,1462383003,"201051344001093","219011344069620",30.69,19.80,0,335.14,404.57,158.0,150.6,0.738,393383.0,393383.0,33855,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383036,467034.00
05/04/2016 13:30,2,5.107,ACTIVE,216.67,359.18,59.986,1462383003,"201051344000900","219011344069620",30.77,18.70,0,336.94,407.27,159.2,151.8,0.725,399266.3,399266.3,28803,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383037,467035.00
05/04/2016 13:30,2,5.119,ACTIVE,216.67,360.08,59.975,1462383003,"201051344000648","219011344069620",30.28,21.50,0,338.14,405.47,157.1,149.7,0.725,391695.5,391695.5,29107,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383038,467036.00
05/04/2016 13:30,2,5.182,ACTIVE,216.90,360.08,59.938,1462383003,"201051344000569","219011344069620",30.38,19.50,0,336.94,409.08,159.4,151.9,0.742,400517.5,400517.5,28741,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383039,467037.00
05/04/2016 13:30,2,5.143,ACTIVE,216.90,361.29,59.975,1462383003,"201051344000983","219011344069620",30.36,21.30,0,337.84,408.48,158.1,150.7,0.751,392139.9,392139.9,29208,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383040,467038.00
