ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 13:30,2,5.146,ACTIVE,217.13,361.59,59.970,1462383003,"201051344001158","219011344069620",30.08,22.00,0,338.14,409.08,156.8,149.4,0.729,386749.0,386749.0,29475,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383041,467039.00
05/04/2016 13:30,2,5.061,ACTIVE,217.13,361.89,59.975,1462383003,"201051344000576","219011344069620",30.57,20.30,0,337.84,409.98,156.6,149.2,0.720,393603.4,393603.4,28885,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383041,467040.00
05/04/2016 13:30,2,4.863,ACTIVE,213.29,366.10,59.965,1462383003,"274151322000087","219011344069620",29.28,27.80,0,333.03,383.23,144.2,137.3,0.552,628298.6,628298.6,22694,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383042,467041.00
05/04/2016 13:45,2,3.461,ACTIVE,214.64,352.87,59.970,1462383904,"201051344000645","219011344069620",30.47,21.00,0,338.14,444.24,106.8,101.2,0.491,393273.6,393273.6,29026,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383905,467042.00
05/04/2016 13:45,2,3.137,ACTIVE,211.48,354.97,59.965,1462383904,"274151322000085","219011344069620",29.34,23.00,0,330.03,409.68,93.3,88.1,0.358,656766.6,656766.6,22624,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383906,467043.00
05/04/2016 13:45,2,3.480,ACTIVE,214.19,354.37,59.970,1462383904,"201051344000633","219011344069620",30.26,21.50,0,335.14,441.84,106.7,101.1,0.513,384212.8,384212.8,29493,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383907,467044.00
05/04/2016 13:45,2,3.473,ACTIVE,214.64,352.27,59.970,1462383904,"201051344000469","219011344069620",30.49,19.50,0,337.54,443.04,107.3,101.6,0.517,385512.9,385512.9,29436,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383907,467045.00
05/04/2016 13:45,2,3.430,ALERT,213.06,350.77,60.007,1462383904,"201051344000646","219011344069620",30.38,18.00,0,302.68,526.30,105.5,99.9,0.499,389531.5,389531.5,33996,0,0,0,L,1122011218,0,122.23,121.55,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383909,467046.00
05/04/2016 13:45,2,3.217,ALERT,211.48,345.06,59.965,1462383904,"274151322000052","219011344069620",30.53,23.80,0,302.37,521.49,99.5,94.1,0.380,667832.2,667832.2,22844,0,0,0,L,1151911521,0,121.33,122.01,0400,14,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383911,467047.00
05/04/2016 13:45,2,3.512,ACTIVE,213.96,352.27,59.970,1462383904,"201051344000585","219011344069620",30.20,19.50,0,333.63,441.54,107.5,101.8,0.499,395742.4,395742.4,34001,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383912,467048.00
05/04/2016 13:45,2,3.424,ALERT,213.06,349.86,59.970,1462383904,"201051344001230","219011344069620",30.42,18.00,0,302.98,520.89,105.5,99.9,0.486,393246.4,393246.4,33793,0,0,0,L,1122011218,0,122.23,121.33,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383914,467049.00
05/04/2016 13:45,2,3.424,ALERT,214.19,351.67,59.965,1462383904,"201051344000582","219011344069620",30.40,19.30,0,304.78,520.59,105.4,99.8,0.486,386813.5,386813.5,33967,0,0,0,L,1122011218,0,122.46,122.23,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383916,467050.00
05/04/2016 13:45,2,3.455,ALERT,213.29,349.56,59.965,1462383904,"201051344000955","219011344069620",30.71,19.00,0,303.58,530.51,107.5,101.8,0.513,398684.0,398684.0,33905,0,0,0,L,1122011218,0,121.78,121.78,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383917,467051.00
05/04/2016 13:45,2,2.125,ALERT,211.93,446.65,59.975,1462383904,"274151322000094","219011344069620",41.81,21.50,0,302.07,524.80,89.3,84.2,0.327,537071.1,537071.1,23815,0,0,0,L,1151911521,0,121.33,122.23,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383919,467052.00
05/04/2016 13:45,2,3.516,ACTIVE,214.87,354.07,59.970,1462383904,"201051344000579","219011344069620",30.57,21.80,0,338.44,445.45,108.9,103.2,0.517,399232.7,399232.7,9511,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383920,467053.00
05/04/2016 13:45,2,3.500,ALERT,213.06,350.17,59.965,1462383904,"201051344000890","219011344069620",30.55,18.30,0,303.28,522.39,108.2,102.6,0.482,395843.6,395843.6,33926,0,0,0,L,1122011218,0,122.23,121.10,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383922,467054.00
05/04/2016 13:45,2,3.459,ALERT,213.74,352.57,59.965,1462383904,"201051344000438","219011344069620",31.01,17.80,0,303.58,522.69,108.7,103.0,0.508,397998.0,397998.0,33932,0,0,0,L,1122011218,0,122.46,121.78,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383924,467055.00
05/04/2016 13:45,2,3.457,ALERT,213.51,352.57,59.970,1462383904,"201051344000417","219011344069620",30.59,19.00,0,302.37,518.18,107.1,101.4,0.513,390908.9,390908.9,34087,0,0,0,L,1122011218,0,122.01,121.78,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383925,467056.00
05/04/2016 13:45,2,3.248,ALERT,211.70,346.56,59.965,1462383904,"274151322000083","219011344069620",30.45,24.80,0,302.68,533.51,100.2,94.8,0.393,661876.3,661876.3,22910,0,0,0,L,1151911521,0,121.33,122.01,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383927,467057.00
05/04/2016 13:45,2,3.441,ACTIVE,212.61,353.47,59.965,1462383904,"274151322000076","219011344069620",31.17,23.80,0,331.53,435.83,108.7,103.0,0.433,704355.6,704355.6,22909,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383928,467058.00
05/04/2016 13:45,2,3.553,ACTIVE,213.96,352.87,59.965,1462383904,"201051344000868","219011344069620",30.34,20.30,0,334.54,442.14,109.3,103.5,0.504,384559.8,384559.8,29161,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383929,467059.00
05/04/2016 13:45,2,3.418,ACTIVE,211.70,342.35,59.965,1462383904,"274151322000095","219011344069620",31.05,24.30,0,329.73,429.52,107.2,101.6,0.402,697211.3,697211.3,22815,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383930,467060.00
05/04/2016 13:45,2,3.623,ACTIVE,214.64,354.97,59.949,1462383904,"201051344000988","219011344069620",29.76,22.00,0,337.54,440.34,109.2,103.5,0.513,381888.4,381888.4,29456,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383931,467061.00
05/04/2016 13:45,2,3.574,ACTIVE,213.51,351.37,59.954,1462383904,"201051344001025","219011344069620",30.36,20.30,0,333.63,442.44,109.8,104.1,0.499,395606.9,395606.9,33975,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383932,467062.00
05/04/2016 13:45,2,3.537,ACTIVE,214.64,352.57,59.975,1462383904,"201051344000458","219011344069620",30.49,22.50,0,338.44,442.14,109.3,103.5,0.530,392582.9,392582.9,29379,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383933,467063.00
05/04/2016 13:45,2,3.568,ACTIVE,215.09,355.28,59.975,1462383904,"201051344000853","219011344069620",30.63,19.00,0,338.14,445.75,110.7,105.0,0.521,391041.4,391041.4,28974,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383934,467064.00
05/04/2016 13:45,2,3.502,ALERT,213.29,351.37,59.996,1462383904,"201051344000685","219011344069620",30.89,17.50,0,302.37,516.08,109.6,103.9,0.535,397506.5,397506.5,33808,0,0,0,L,1122011218,0,122.68,121.55,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383936,467065.00
05/04/2016 13:45,2,3.492,ACTIVE,213.96,352.27,59.975,1462383904,"201051344000917","219011344069620",30.75,20.30,0,333.63,444.24,108.8,103.1,0.513,394447.1,394447.1,33807,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383937,467066.00
05/04/2016 13:45,2,3.473,ALERT,213.29,350.47,59.975,1462383904,"201051344001145","219011344069620",31.07,17.00,0,302.68,520.89,109.3,103.5,0.513,399653.0,399653.0,33666,0,0,0,L,1122011218,0,122.01,121.55,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383939,467067.00
05/04/2016 13:45,2,3.574,ACTIVE,213.96,351.97,59.975,1462383904,"201051344000651","219011344069620",30.43,19.50,0,334.24,443.64,110.2,104.4,0.504,391733.3,391733.3,34030,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383940,467068.00
05/04/2016 13:45,2,3.246,ACTIVE,211.25,353.77,59.965,1462383904,"274151322000088","219011344069620",29.54,22.30,0,328.82,415.09,97.1,91.8,0.358,640436.1,640436.1,22585,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383941,467069.00
05/04/2016 13:45,2,2.240,ALERT,212.61,441.24,59.991,1462383904,"274151322000068","219011344069620",40.79,21.80,0,303.28,522.99,92.5,87.4,0.349,536781.6,536781.6,24022,0,0,0,L,1151911521,0,122.01,122.46,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383942,467070.00
05/04/2016 13:45,2,3.521,ACTIVE,213.51,350.77,59.933,1462383904,"201051344001135","219011344069620",30.61,19.80,0,333.63,443.34,109.2,103.5,0.513,387950.7,387950.7,33980,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383943,467071.00
05/04/2016 13:45,2,3.637,ACTIVE,213.51,353.17,59.986,1462383904,"201051344000594","219011344069620",30.36,22.30,0,334.24,443.04,111.9,106.1,0.521,396020.8,396020.8,29419,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383944,467072.00
05/04/2016 13:45,2,3.602,ACTIVE,213.96,351.97,59.975,1462383904,"201051344001203","219011344069620",30.34,21.00,0,335.14,443.94,110.6,104.8,0.521,394660.3,394660.3,33987,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383945,467073.00
05/04/2016 13:45,2,3.309,ACTIVE,211.70,355.88,59.975,1462383904,"274151322000054","219011344069620",29.62,23.50,0,328.82,417.49,99.2,93.8,0.376,654383.9,654383.9,22613,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383946,467074.00
05/04/2016 13:45,2,3.604,ACTIVE,213.96,352.27,59.970,1462383904,"201051344000867","219011344069620",30.32,23.00,0,335.44,438.83,110.7,104.9,0.517,383868.1,383868.1,29420,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383947,467075.00
05/04/2016 13:45,2,3.549,ALERT,213.74,352.57,59.981,1462383904,"201051344001093","219011344069620",30.65,19.00,0,308.39,522.09,110.2,104.4,0.508,393416.3,393416.3,33856,0,0,0,L,1122011218,0,122.23,121.78,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383949,467076.00
05/04/2016 13:45,2,3.553,ACTIVE,214.41,354.07,59.991,1462383904,"201051344000900","219011344069620",31.09,18.00,0,333.93,446.35,111.8,106.0,0.517,399300.1,399300.1,28804,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383950,467077.00
05/04/2016 13:45,2,3.580,ACTIVE,214.64,353.47,59.986,1462383904,"201051344000648","219011344069620",30.40,20.30,0,337.24,443.94,110.2,104.4,0.517,391728.7,391728.7,29108,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383951,467078.00
05/04/2016 13:45,2,3.613,ACTIVE,214.64,354.97,59.981,1462383904,"201051344000569","219011344069620",30.65,19.30,0,337.54,447.25,112.2,106.3,0.526,400551.2,400551.2,28742,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383951,467079.00
05/04/2016 13:45,2,3.623,ACTIVE,214.87,353.47,59.981,1462383904,"201051344000983","219011344069620",30.45,20.70,0,336.64,445.75,111.7,105.9,0.535,392173.4,392173.4,29209,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383952,467080.00
05/04/2016 13:45,2,3.631,ACTIVE,214.87,353.47,59.981,1462383904,"201051344001158","219011344069620",30.08,21.50,0,338.44,440.64,110.6,104.8,0.526,386782.3,386782.3,29476,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383953,467081.00
05/04/2016 13:45,2,3.611,ACTIVE,215.09,355.28,59.981,1462383904,"201051344000576","219011344069620",30.51,19.30,0,336.94,445.75,111.6,105.8,0.517,393636.9,393636.9,28886,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383954,467082.00
05/04/2016 13:45,2,3.283,ACTIVE,211.93,353.47,59.970,1462383904,"274151322000087","219011344069620",29.54,26.00,0,329.73,413.89,98.3,93.0,0.358,628329.2,628329.2,22695,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462383955,467083.00
05/04/2016 14:00,2,4.584,ACTIVE,216.45,359.48,59.954,1462384803,"201051344000645","219011344069620",30.14,20.70,0,338.74,389.84,139.9,133.1,0.636,393301.8,393301.8,29027,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384804,467084.00
05/04/2016 14:00,2,4.139,ACTIVE,213.06,354.37,59.965,1462384803,"274151322000085","219011344069620",29.74,22.00,0,334.54,372.41,124.6,118.3,0.468,656791.6,656791.6,22625,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384805,467085.00
05/04/2016 14:00,2,4.537,ACTIVE,215.77,359.48,59.933,1462384803,"201051344000633","219011344069620",30.47,20.70,0,336.64,389.54,140.0,133.2,0.667,384241.2,384241.2,29494,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384806,467086.00
05/04/2016 14:00,2,4.516,ACTIVE,216.45,358.28,59.970,1462384803,"201051344000469","219011344069620",30.63,18.70,0,337.84,390.44,140.1,133.3,0.667,385541.3,385541.3,29437,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384807,467087.00
05/04/2016 14:00,2,4.504,ACTIVE,214.41,356.78,60.018,1462384803,"201051344000646","219011344069620",30.59,17.30,0,333.33,386.23,139.6,132.8,0.667,389559.7,389559.7,33998,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384808,467088.00
05/04/2016 14:00,2,4.197,ACTIVE,212.83,349.26,59.975,1462384803,"274151322000052","219011344069620",30.93,21.50,0,333.33,373.91,131.4,124.9,0.517,667858.7,667858.7,22846,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384809,467089.00
05/04/2016 14:00,2,4.531,ACTIVE,215.32,357.38,59.975,1462384803,"201051344000585","219011344069620",30.81,18.30,0,333.63,389.54,141.4,134.6,0.667,395770.9,395770.9,34002,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384810,467090.00
05/04/2016 14:00,2,4.441,ACTIVE,214.19,354.37,59.970,1462384803,"201051344001230","219011344069620",30.95,17.00,0,333.33,384.43,139.2,132.4,0.645,393274.5,393274.5,33795,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384810,467091.00
05/04/2016 14:00,2,4.486,ACTIVE,215.54,357.38,59.970,1462384803,"201051344000582","219011344069620",30.57,17.80,0,334.54,389.54,138.9,132.2,0.632,386841.5,386841.5,33969,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384811,467092.00
05/04/2016 14:00,2,4.500,ACTIVE,214.19,356.48,59.959,1462384803,"201051344000955","219011344069620",30.91,17.00,0,333.63,385.33,140.8,134.0,0.658,398712.4,398712.4,33907,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384812,467093.00
05/04/2016 14:00,2,2.822,ACTIVE,212.61,444.24,60.007,1462384803,"274151322000094","219011344069620",41.21,22.30,0,418.70,472.50,118.0,112.0,0.455,537094.6,537094.6,23817,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384813,467094.00
05/04/2016 14:00,2,4.553,ACTIVE,216.67,359.18,59.981,1462384803,"201051344000579","219011344069620",30.65,20.00,0,339.04,390.44,141.4,134.6,0.663,399261.3,399261.3,9512,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384814,467095.00
05/04/2016 14:00,2,4.514,ACTIVE,214.19,354.67,59.965,1462384803,"201051344000890","219011344069620",30.93,17.30,0,333.93,385.93,141.4,134.5,0.650,395872.0,395872.0,33928,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384815,467096.00
05/04/2016 14:00,2,4.496,ACTIVE,214.87,357.38,59.991,1462384803,"201051344000438","219011344069620",31.09,17.00,0,333.93,387.44,141.6,134.7,0.663,398026.6,398026.6,33934,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384816,467097.00
05/04/2016 14:00,2,4.479,ACTIVE,214.41,355.88,59.981,1462384803,"201051344000417","219011344069620",30.71,17.30,0,333.03,385.33,139.3,132.6,0.663,390936.9,390936.9,34089,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384817,467098.00
05/04/2016 14:00,2,4.215,ACTIVE,212.61,363.99,59.986,1462384803,"274151322000083","219011344069620",30.55,24.00,0,332.73,373.31,130.4,124.0,0.513,661902.4,661902.4,22912,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384818,467099.00
05/04/2016 14:00,2,4.477,ACTIVE,213.74,366.40,59.981,1462384803,"274151322000076","219011344069620",31.11,22.00,0,334.54,376.92,141.1,134.3,0.561,704384.0,704384.0,22910,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384819,467100.00
05/04/2016 14:00,2,4.572,ACTIVE,215.54,358.58,59.996,1462384803,"201051344000868","219011344069620",30.26,19.30,0,337.24,390.14,140.2,133.4,0.641,384588.0,384588.0,29162,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384820,467101.00
05/04/2016 14:00,2,4.418,ACTIVE,212.61,348.66,59.986,1462384803,"274151322000095","219011344069620",31.19,23.30,0,333.03,375.71,139.6,132.8,0.521,697239.3,697239.3,22816,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384821,467102.00
05/04/2016 14:00,2,4.615,ACTIVE,216.45,360.38,59.996,1462384803,"201051344000988","219011344069620",30.02,19.80,0,336.94,390.44,140.3,133.5,0.667,381916.7,381916.7,29457,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384822,467103.00
05/04/2016 14:00,2,4.533,ACTIVE,215.09,356.78,60.028,1462384803,"201051344001025","219011344069620",30.85,19.00,0,334.24,386.83,141.7,134.8,0.641,395635.4,395635.4,33976,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384823,467104.00
05/04/2016 14:00,2,4.469,ACTIVE,216.67,359.48,59.986,1462384803,"201051344000458","219011344069620",30.81,21.50,0,338.44,389.54,139.4,132.7,0.672,392611.0,392611.0,29380,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384824,467105.00
05/04/2016 14:00,2,4.537,ACTIVE,217.13,360.99,59.975,1462384803,"201051344000853","219011344069620",30.67,19.30,0,339.04,390.44,140.8,133.9,0.663,391069.8,391069.8,28975,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384825,467106.00
05/04/2016 14:00,2,4.520,ACTIVE,214.41,356.18,60.007,1462384803,"201051344000685","219011344069620",30.77,16.70,0,334.24,386.23,140.8,134.0,0.676,397535.0,397535.0,33810,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384826,467107.00
05/04/2016 14:00,2,4.445,ACTIVE,215.32,356.78,59.981,1462384803,"201051344000917","219011344069620",30.99,18.30,0,333.63,388.64,139.6,132.8,0.654,394475.2,394475.2,33808,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384827,467108.00
05/04/2016 14:00,2,4.441,ACTIVE,214.41,355.58,59.986,1462384803,"201051344001145","219011344069620",31.11,15.50,0,334.24,385.93,139.9,133.2,0.654,399681.1,399681.1,33668,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384828,467109.00
05/04/2016 14:00,2,4.475,ACTIVE,215.32,357.68,59.996,1462384803,"201051344000651","219011344069620",31.09,18.70,0,335.44,389.84,140.9,134.1,0.645,391761.7,391761.7,34031,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384829,467110.00
05/04/2016 14:00,2,4.123,ACTIVE,212.61,360.38,59.981,1462384803,"274151322000088","219011344069620",29.98,20.70,0,333.33,372.41,125.1,118.8,0.468,640461.2,640461.2,22586,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384830,467111.00
05/04/2016 14:00,2,2.730,ACTIVE,213.51,458.67,59.991,1462384803,"274151322000068","219011344069620",42.44,23.50,0,419.00,478.81,116.8,110.8,0.442,536805.3,536805.3,24024,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384830,467112.00
05/04/2016 14:00,2,4.480,ACTIVE,214.87,356.18,59.970,1462384803,"201051344001135","219011344069620",30.67,18.30,0,334.24,385.93,139.2,132.4,0.650,387978.7,387978.7,33981,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384831,467113.00
05/04/2016 14:00,2,4.529,ACTIVE,215.09,357.68,59.986,1462384803,"201051344000594","219011344069620",30.87,21.00,0,334.54,391.64,141.6,134.7,0.658,396049.4,396049.4,29420,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384832,467114.00
05/04/2016 14:00,2,4.477,ACTIVE,215.09,356.18,59.981,1462384803,"201051344001203","219011344069620",30.95,19.50,0,336.04,389.54,140.4,133.6,0.650,394688.5,394688.5,33988,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384833,467115.00
05/04/2016 14:00,2,4.156,ACTIVE,212.83,357.08,59.981,1462384803,"274151322000054","219011344069620",30.10,22.00,0,333.63,373.31,126.7,120.3,0.486,654409.3,654409.3,22614,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384834,467116.00
05/04/2016 14:00,2,4.496,ACTIVE,216.00,356.48,59.975,1462384803,"201051344000867","219011344069620",30.63,22.00,0,336.94,389.84,139.5,132.7,0.645,383896.3,383896.3,29421,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384835,467117.00
05/04/2016 14:00,2,4.473,ACTIVE,215.09,356.48,59.975,1462384803,"201051344001093","219011344069620",30.73,17.50,0,333.03,388.64,139.2,132.5,0.632,393444.5,393444.5,33858,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384836,467118.00
05/04/2016 14:00,2,4.504,ACTIVE,216.22,358.88,59.975,1462384803,"201051344000900","219011344069620",30.87,17.50,0,336.94,391.34,140.8,134.0,0.628,399328.4,399328.4,28805,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384837,467119.00
05/04/2016 14:00,2,4.477,ACTIVE,216.45,359.48,59.981,1462384803,"201051344000648","219011344069620",30.57,19.00,0,338.74,390.14,138.5,131.8,0.636,391756.6,391756.6,29109,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384838,467120.00
05/04/2016 14:00,2,4.547,ACTIVE,216.45,359.78,59.991,1462384803,"201051344000569","219011344069620",30.51,19.30,0,338.74,390.44,140.5,133.7,0.654,400579.4,400579.4,28743,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384839,467121.00
05/04/2016 14:00,2,4.490,ACTIVE,216.45,358.88,59.986,1462384803,"201051344000983","219011344069620",30.77,19.50,0,337.84,390.74,139.9,133.1,0.654,392201.6,392201.6,29210,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384840,467122.00
05/04/2016 14:00,2,4.521,ACTIVE,216.67,356.48,59.991,1462384803,"201051344001158","219011344069620",30.32,19.30,0,338.74,389.84,138.8,132.0,0.654,386810.4,386810.4,29477,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384841,467123.00
05/04/2016 14:00,2,4.479,ACTIVE,216.67,360.99,59.981,1462384803,"201051344000576","219011344069620",30.79,18.70,0,338.74,390.14,139.6,132.8,0.641,393665.0,393665.0,28887,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384842,467124.00
05/04/2016 14:00,2,4.158,ACTIVE,212.83,359.18,59.975,1462384803,"274151322000087","219011344069620",29.66,25.00,0,334.24,373.01,124.9,118.6,0.468,628354.2,628354.2,22696,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462384842,467125.00
05/04/2016 14:15,2,4.090,ACTIVE,215.77,355.58,59.975,1462385703,"201051344000645","219011344069620",30.08,20.70,0,338.14,389.84,124.6,118.3,0.566,393332.3,393332.3,29028,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385705,467126.00
05/04/2016 14:15,2,3.727,ACTIVE,212.16,354.67,59.959,1462385703,"274151322000085","219011344069620",29.50,21.30,0,334.24,372.71,111.4,105.6,0.415,656818.8,656818.8,22626,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385705,467127.00
05/04/2016 14:15,2,4.098,ACTIVE,215.32,355.88,59.965,1462385703,"201051344000633","219011344069620",30.10,20.00,0,337.24,390.14,124.9,118.6,0.601,384271.6,384271.6,29495,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385706,467128.00
05/04/2016 14:15,2,4.066,ACTIVE,215.77,355.58,59.970,1462385703,"201051344000469","219011344069620",30.34,18.30,0,337.84,391.64,125.0,118.7,0.592,385571.7,385571.7,29438,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385707,467129.00
05/04/2016 14:15,2,4.016,ACTIVE,213.96,353.77,59.959,1462385703,"201051344000646","219011344069620",30.61,16.70,0,333.03,386.53,124.5,118.2,0.592,389590.1,389590.1,33999,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385708,467130.00
05/04/2016 14:15,2,3.785,ACTIVE,212.16,360.08,59.949,1462385703,"274151322000052","219011344069620",30.73,22.50,0,332.73,373.91,117.8,111.8,0.464,667887.4,667887.4,22847,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385709,467131.00
05/04/2016 14:15,2,4.062,ACTIVE,214.64,354.67,59.954,1462385703,"201051344000585","219011344069620",30.67,17.80,0,334.24,389.54,126.3,120.0,0.588,395801.6,395801.6,34003,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385710,467132.00
05/04/2016 14:15,2,3.971,ACTIVE,213.74,352.27,59.991,1462385703,"201051344001230","219011344069620",30.79,17.00,0,332.43,385.03,123.8,117.6,0.561,393304.7,393304.7,33796,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385711,467133.00
05/04/2016 14:15,2,3.998,ACTIVE,214.87,355.88,59.970,1462385703,"201051344000582","219011344069620",30.61,18.30,0,335.14,390.44,124.0,117.7,0.566,386871.7,386871.7,33970,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385712,467134.00
05/04/2016 14:15,2,3.998,ACTIVE,213.74,352.87,59.938,1462385703,"201051344000955","219011344069620",31.05,17.80,0,333.03,385.63,125.8,119.5,0.601,398743.1,398743.1,33908,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385713,467135.00
05/04/2016 14:15,2,2.410,ACTIVE,212.38,450.56,59.959,1462385703,"274151322000094","219011344069620",42.40,23.00,0,420.80,474.00,104.9,99.3,0.411,537120.2,537120.2,23818,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385714,467136.00
05/04/2016 14:15,2,4.094,ACTIVE,216.00,355.28,59.981,1462385703,"201051344000579","219011344069620",30.42,20.30,0,338.44,390.44,126.1,119.8,0.588,399292.0,399292.0,9513,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385715,467137.00
05/04/2016 14:15,2,4.086,ACTIVE,213.96,352.87,59.970,1462385703,"201051344000890","219011344069620",30.45,17.00,0,332.73,386.23,126.0,119.7,0.575,395902.7,395902.7,33929,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385716,467138.00
05/04/2016 14:15,2,4.041,ACTIVE,214.41,354.37,59.970,1462385703,"201051344000438","219011344069620",30.89,16.30,0,333.63,388.04,126.4,120.1,0.592,398057.4,398057.4,33935,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385717,467139.00
05/04/2016 14:15,2,4.051,ACTIVE,214.19,354.07,59.970,1462385703,"201051344000417","219011344069620",30.30,17.50,0,333.63,386.53,124.3,118.1,0.588,390967.1,390967.1,34090,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385718,467140.00
05/04/2016 14:15,2,3.770,ACTIVE,212.16,348.06,59.991,1462385703,"274151322000083","219011344069620",30.55,23.30,0,333.33,373.91,116.7,110.7,0.477,661930.8,661930.8,22913,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385719,467141.00
05/04/2016 14:15,2,3.984,ACTIVE,213.06,351.97,59.965,1462385703,"274151322000076","219011344069620",31.33,22.30,0,334.84,376.62,126.5,120.2,0.499,704414.7,704414.7,22911,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385720,467142.00
05/04/2016 14:15,2,4.090,ACTIVE,214.64,354.37,59.970,1462385703,"201051344000868","219011344069620",30.22,19.00,0,338.74,390.74,125.2,118.9,0.579,384618.3,384618.3,29163,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385721,467143.00
05/04/2016 14:15,2,3.994,ACTIVE,212.16,345.66,59.975,1462385703,"274151322000095","219011344069620",30.85,23.30,0,333.33,375.41,124.8,118.6,0.468,697269.7,697269.7,22817,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385722,467144.00
05/04/2016 14:15,2,4.129,ACTIVE,215.54,356.78,59.970,1462385703,"201051344000988","219011344069620",29.98,20.30,0,337.54,390.74,125.4,119.1,0.588,381947.1,381947.1,29458,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385722,467145.00
05/04/2016 14:15,2,4.098,ACTIVE,214.41,353.77,59.965,1462385703,"201051344001025","219011344069620",30.45,18.70,0,333.93,387.74,126.4,120.0,0.583,395666.1,395666.1,33977,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385723,467146.00
05/04/2016 14:15,2,4.076,ACTIVE,215.77,355.28,59.975,1462385703,"201051344000458","219011344069620",30.26,21.80,0,338.14,389.84,124.9,118.7,0.605,392641.2,392641.2,29381,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385724,467147.00
05/04/2016 14:15,2,4.111,ACTIVE,216.00,355.88,59.981,1462385703,"201051344000853","219011344069620",30.26,19.30,0,339.34,391.34,126.1,119.8,0.579,391100.3,391100.3,28976,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385725,467148.00
05/04/2016 14:15,2,4.016,ACTIVE,213.96,354.37,59.970,1462385703,"201051344000685","219011344069620",31.01,16.30,0,333.93,387.44,126.1,119.8,0.614,397565.5,397565.5,33811,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385726,467149.00
05/04/2016 14:15,2,4.020,ACTIVE,214.41,353.77,59.981,1462385703,"201051344000917","219011344069620",30.59,18.30,0,333.03,388.34,124.5,118.3,0.579,394505.4,394505.4,33809,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385727,467150.00
05/04/2016 14:15,2,4.002,ACTIVE,213.96,353.47,59.981,1462385703,"201051344001145","219011344069620",30.85,15.50,0,333.93,386.53,125.0,118.8,0.583,399711.5,399711.5,33669,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385728,467151.00
05/04/2016 14:15,2,4.098,ACTIVE,214.87,354.97,59.981,1462385703,"201051344000651","219011344069620",30.47,18.30,0,337.84,389.84,126.5,120.1,0.583,391792.3,391792.3,34032,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385729,467152.00
05/04/2016 14:15,2,3.727,ACTIVE,211.93,353.17,59.965,1462385703,"274151322000088","219011344069620",29.80,20.70,0,332.73,372.11,112.4,106.5,0.429,640488.4,640488.4,22587,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385730,467153.00
05/04/2016 14:15,2,2.613,ACTIVE,213.06,436.13,59.970,1462385703,"274151322000068","219011344069620",40.35,22.50,0,419.90,472.50,107.0,101.3,0.402,536831.1,536831.1,24025,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385731,467154.00
05/04/2016 14:15,2,4.039,ACTIVE,214.19,353.77,59.981,1462385703,"201051344001135","219011344069620",30.51,17.80,0,333.63,385.93,124.9,118.6,0.579,388008.9,388008.9,33982,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385732,467155.00
05/04/2016 14:15,2,4.113,ACTIVE,214.41,354.97,59.970,1462385703,"201051344000594","219011344069620",30.53,21.30,0,337.24,391.34,127.2,120.8,0.588,396080.2,396080.2,29421,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385732,467156.00
05/04/2016 14:15,2,4.033,ACTIVE,214.64,354.07,59.975,1462385703,"201051344001203","219011344069620",30.79,19.00,0,335.74,388.94,125.8,119.5,0.597,394719.0,394719.0,33989,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385733,467157.00
05/04/2016 14:15,2,3.760,ACTIVE,212.16,344.15,59.959,1462385703,"274151322000054","219011344069620",29.98,22.00,0,332.73,373.31,114.0,108.1,0.438,654436.8,654436.8,22615,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385734,467158.00
05/04/2016 14:15,2,4.092,ACTIVE,215.09,353.47,59.965,1462385703,"201051344000867","219011344069620",30.24,22.50,0,338.74,389.84,125.3,119.1,0.583,383926.5,383926.5,29422,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385735,467159.00
05/04/2016 14:15,2,4.016,ACTIVE,214.41,354.67,59.975,1462385703,"201051344001093","219011344069620",30.69,17.80,0,333.63,388.34,124.8,118.6,0.570,393474.6,393474.6,33859,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385736,467160.00
05/04/2016 14:15,2,4.084,ACTIVE,215.32,354.67,59.970,1462385703,"201051344000900","219011344069620",30.55,18.30,0,338.14,390.74,126.4,120.1,0.592,399358.8,399358.8,28806,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385737,467161.00
05/04/2016 14:15,2,4.064,ACTIVE,215.54,356.48,59.965,1462385703,"201051344000648","219011344069620",30.24,19.50,0,339.04,390.14,124.5,118.2,0.583,391786.6,391786.6,29110,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385738,467162.00
05/04/2016 14:15,2,4.014,ACTIVE,215.54,355.58,59.975,1462385703,"201051344000569","219011344069620",31.01,18.30,0,337.84,390.74,126.0,119.7,0.597,400609.8,400609.8,28744,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385739,467163.00
05/04/2016 14:15,2,4.096,ACTIVE,215.54,356.18,59.965,1462385703,"201051344000983","219011344069620",30.38,20.00,0,337.54,390.44,126.0,119.7,0.610,392231.9,392231.9,29211,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385740,467164.00
05/04/2016 14:15,2,4.072,ACTIVE,215.77,355.88,59.970,1462385703,"201051344001158","219011344069620",30.30,19.50,0,338.44,390.14,124.8,118.6,0.592,386840.4,386840.4,29478,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385741,467165.00
05/04/2016 14:15,2,4.090,ACTIVE,215.77,356.48,59.970,1462385703,"201051344000576","219011344069620",30.30,19.30,0,338.14,390.44,125.4,119.1,0.579,393695.2,393695.2,28888,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385742,467166.00
05/04/2016 14:15,2,3.746,ACTIVE,212.16,354.67,59.970,1462385703,"274151322000087","219011344069620",29.64,25.30,0,333.93,372.11,112.3,106.5,0.429,628381.2,628381.2,22697,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462385743,467167.00
05/04/2016 14:30,2,4.840,ACTIVE,216.67,358.88,59.959,1462386603,"201051344000645","219011344069620",30.16,20.70,0,339.04,393.75,147.9,140.8,0.672,393363.7,393363.7,29029,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386604,467168.00
05/04/2016 14:30,2,4.340,ACTIVE,212.83,348.66,59.954,1462386603,"274151322000085","219011344069620",29.62,20.70,0,333.63,373.01,130.0,123.6,0.495,656846.7,656846.7,22627,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386605,467169.00
05/04/2016 14:30,2,4.842,ACTIVE,216.00,360.08,59.965,1462386603,"201051344000633","219011344069620",30.30,19.80,0,337.54,394.35,148.6,141.5,0.712,384303.2,384303.2,29496,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386606,467170.00
05/04/2016 14:30,2,4.824,ACTIVE,216.67,361.29,59.970,1462386603,"201051344000469","219011344069620",30.30,19.00,0,338.14,395.25,148.0,140.9,0.698,385603.3,385603.3,29439,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386607,467171.00
05/04/2016 14:30,2,4.678,ACTIVE,214.41,357.08,59.928,1462386603,"201051344000646","219011344069620",30.79,16.70,0,332.73,388.64,145.8,138.8,0.689,389621.6,389621.6,34000,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386608,467172.00
05/04/2016 14:30,2,4.412,ACTIVE,212.61,352.87,59.991,1462386603,"274151322000052","219011344069620",30.59,21.50,0,332.73,375.11,136.6,129.9,0.539,667917.0,667917.0,22848,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386609,467173.00
05/04/2016 14:30,2,4.770,ACTIVE,215.54,357.68,59.959,1462386603,"201051344000585","219011344069620",30.55,17.50,0,337.24,392.55,147.5,140.4,0.689,395833.6,395833.6,34004,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386610,467174.00
05/04/2016 14:30,2,4.584,ACTIVE,214.19,354.37,59.917,1462386603,"201051344001230","219011344069620",30.97,16.00,0,332.43,386.83,143.7,136.8,0.663,393336.0,393336.0,33797,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386611,467175.00
05/04/2016 14:30,2,4.648,ACTIVE,215.54,357.98,59.965,1462386603,"201051344000582","219011344069620",30.45,17.50,0,337.24,393.45,143.5,136.6,0.650,386903.0,386903.0,33971,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386612,467176.00
05/04/2016 14:30,2,4.639,ACTIVE,214.41,355.58,59.970,1462386603,"201051344000955","219011344069620",30.89,17.00,0,333.03,387.44,145.2,138.2,0.689,398774.9,398774.9,33909,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386613,467177.00
05/04/2016 14:30,2,2.803,ACTIVE,212.38,462.28,59.965,1462386603,"274151322000094","219011344069620",42.74,22.50,0,417.79,471.30,119.8,113.7,0.464,537146.7,537146.7,23819,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386614,467178.00
05/04/2016 14:30,2,4.713,ACTIVE,216.67,360.38,59.959,1462386603,"201051344000579","219011344069620",30.47,20.00,0,338.74,394.35,145.5,138.5,0.685,399323.9,399323.9,9514,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386615,467179.00
05/04/2016 14:30,2,4.646,ACTIVE,214.19,354.97,59.975,1462386603,"201051344000890","219011344069620",30.69,16.70,0,333.33,388.04,144.4,137.5,0.658,395934.6,395934.6,33930,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386616,467180.00
