ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 14:30,2,4.598,ACTIVE,214.87,355.88,59.917,1462386603,"201051344000438","219011344069620",31.07,17.00,0,335.14,388.64,144.7,137.7,0.676,398089.3,398089.3,33936,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386616,467181.00
05/04/2016 14:30,2,4.627,ACTIVE,214.64,355.88,59.949,1462386603,"201051344000417","219011344069620",30.28,17.30,0,333.33,388.04,142.0,135.1,0.676,390998.5,390998.5,34091,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386617,467182.00
05/04/2016 14:30,2,4.291,ACTIVE,212.38,355.88,59.954,1462386603,"274151322000083","219011344069620",30.61,23.30,0,332.13,374.81,133.0,126.5,0.530,661960.1,661960.1,22914,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386618,467183.00
05/04/2016 14:30,2,4.545,ACTIVE,213.29,350.77,59.959,1462386603,"274151322000076","219011344069620",31.17,22.30,0,333.93,378.12,143.6,136.6,0.566,704446.5,704446.5,22912,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386619,467184.00
05/04/2016 14:30,2,4.582,ACTIVE,215.32,356.78,59.965,1462386603,"201051344000868","219011344069620",30.55,19.50,0,338.14,394.65,141.8,134.9,0.654,384649.9,384649.9,29164,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386620,467185.00
05/04/2016 14:30,2,4.508,ACTIVE,212.61,360.99,59.954,1462386603,"274151322000095","219011344069620",31.05,23.50,0,332.43,376.62,141.5,134.7,0.548,697301.1,697301.1,22818,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386621,467186.00
05/04/2016 14:30,2,4.678,ACTIVE,216.22,360.69,59.965,1462386603,"201051344000988","219011344069620",29.98,20.70,0,337.54,394.35,142.1,135.2,0.645,381978.7,381978.7,29459,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386622,467187.00
05/04/2016 14:30,2,4.623,ACTIVE,214.87,355.28,59.959,1462386603,"201051344001025","219011344069620",30.59,18.00,0,335.44,389.54,143.2,136.3,0.654,395698.1,395698.1,33978,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386623,467188.00
05/04/2016 14:30,2,4.594,ACTIVE,216.22,358.88,59.965,1462386603,"201051344000458","219011344069620",30.26,21.30,0,338.74,394.05,140.8,134.0,0.667,392672.7,392672.7,29382,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386624,467189.00
05/04/2016 14:30,2,4.588,ACTIVE,216.90,360.08,59.965,1462386603,"201051344000853","219011344069620",30.45,18.70,0,338.44,394.95,141.5,134.7,0.667,391132.0,391132.0,28977,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386625,467190.00
05/04/2016 14:30,2,4.557,ACTIVE,214.41,356.48,59.959,1462386603,"201051344000685","219011344069620",30.85,15.50,0,335.14,388.04,142.3,135.5,0.689,397597.4,397597.4,33812,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386625,467191.00
05/04/2016 14:30,2,4.492,ACTIVE,215.32,355.58,59.933,1462386603,"201051344000917","219011344069620",30.83,18.00,0,335.74,389.24,140.3,133.5,0.654,394536.9,394536.9,33810,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386626,467192.00
05/04/2016 14:30,2,4.506,ACTIVE,214.41,355.88,59.965,1462386603,"201051344001145","219011344069620",30.83,15.50,0,335.74,387.74,140.6,133.8,0.663,399743.0,399743.0,33670,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386627,467193.00
05/04/2016 14:30,2,4.541,ACTIVE,215.32,357.08,59.959,1462386603,"201051344000651","219011344069620",30.87,17.50,0,338.14,392.25,142.0,135.1,0.650,391824.2,391824.2,34033,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386628,467194.00
05/04/2016 14:30,2,4.176,ACTIVE,212.38,345.66,59.970,1462386603,"274151322000088","219011344069620",29.76,20.70,0,333.03,373.31,125.9,119.6,0.464,640516.6,640516.6,22588,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386629,467195.00
05/04/2016 14:30,2,2.830,ACTIVE,213.51,445.15,59.959,1462386603,"274151322000068","219011344069620",41.94,23.80,0,422.90,481.21,119.2,113.1,0.446,536857.8,536857.8,24026,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386630,467196.00
05/04/2016 14:30,2,4.469,ACTIVE,214.87,355.28,59.965,1462386603,"201051344001135","219011344069620",30.87,17.30,0,334.54,388.64,139.7,132.9,0.650,388040.4,388040.4,33983,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386631,467197.00
05/04/2016 14:30,2,4.615,ACTIVE,214.87,357.98,59.965,1462386603,"201051344000594","219011344069620",30.43,20.70,0,336.64,395.85,142.2,135.4,0.654,396112.3,396112.3,29422,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386632,467198.00
05/04/2016 14:30,2,4.545,ACTIVE,215.09,354.97,59.959,1462386603,"201051344001203","219011344069620",30.55,18.30,0,337.24,392.85,140.7,133.8,0.667,394750.8,394750.8,33990,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386633,467199.00
05/04/2016 14:30,2,4.193,ACTIVE,212.38,356.78,59.928,1462386603,"274151322000054","219011344069620",29.86,21.30,0,332.73,374.51,126.8,120.5,0.482,654465.4,654465.4,22616,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386634,467200.00
05/04/2016 14:30,2,4.518,ACTIVE,215.54,356.18,59.970,1462386603,"201051344000867","219011344069620",30.43,22.00,0,337.24,394.05,139.3,132.5,0.641,383958.1,383958.1,29423,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386635,467201.00
05/04/2016 14:30,2,4.455,ACTIVE,214.87,355.88,59.965,1462386603,"201051344001093","219011344069620",30.71,18.00,0,337.24,391.04,138.6,131.9,0.632,393506.1,393506.1,33860,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386635,467202.00
05/04/2016 14:30,2,4.498,ACTIVE,215.77,358.58,59.970,1462386603,"201051344000900","219011344069620",30.65,18.30,0,338.14,394.95,139.7,132.9,0.628,399390.5,399390.5,28807,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386636,467203.00
05/04/2016 14:30,2,4.477,ACTIVE,215.77,357.98,59.954,1462386603,"201051344000648","219011344069620",30.36,19.50,0,338.14,394.35,137.7,131.0,0.636,391817.9,391817.9,29111,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386637,467204.00
05/04/2016 14:30,2,4.516,ACTIVE,216.00,358.58,59.954,1462386603,"201051344000569","219011344069620",30.43,19.00,0,337.84,394.95,139.2,132.4,0.641,400641.5,400641.5,28745,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386638,467205.00
05/04/2016 14:30,2,4.547,ACTIVE,216.00,358.28,59.954,1462386603,"201051344000983","219011344069620",30.14,20.30,0,338.14,394.35,138.7,132.0,0.663,392263.6,392263.6,29212,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386639,467206.00
05/04/2016 14:30,2,4.496,ACTIVE,216.22,357.98,59.954,1462386603,"201051344001158","219011344069620",30.36,19.00,0,338.74,394.05,138.2,131.5,0.645,386871.9,386871.9,29479,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386640,467207.00
05/04/2016 14:30,2,4.486,ACTIVE,216.22,359.78,59.954,1462386603,"201051344000576","219011344069620",30.38,19.50,0,338.44,394.35,137.9,131.2,0.650,393726.6,393726.6,28889,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386641,467208.00
05/04/2016 14:30,2,4.123,ACTIVE,212.61,363.39,59.938,1462386603,"274151322000087","219011344069620",29.68,24.80,0,332.13,373.31,123.9,117.6,0.464,628409.3,628409.3,22698,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462386642,467209.00
05/04/2016 14:45,2,3.330,ACTIVE,215.09,353.77,59.996,1462387503,"201051344000645","219011344069620",30.38,20.00,0,338.14,391.94,102.5,97.0,0.464,393390.7,393390.7,29030,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387504,467210.00
05/04/2016 14:45,2,2.977,ACTIVE,212.16,346.56,59.975,1462387503,"274151322000085","219011344069620",30.00,19.80,0,333.63,373.31,90.5,85.4,0.345,656870.5,656870.5,22628,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387505,467211.00
05/04/2016 14:45,2,3.309,ACTIVE,214.64,354.67,59.981,1462387503,"201051344000633","219011344069620",30.59,19.30,0,337.84,392.55,102.6,97.1,0.486,384330.2,384330.2,29497,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387506,467212.00
05/04/2016 14:45,2,3.311,ACTIVE,215.09,353.77,59.981,1462387503,"201051344000469","219011344069620",30.51,17.80,0,337.84,392.85,102.3,96.8,0.482,385630.2,385630.2,29440,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387507,467213.00
05/04/2016 14:45,2,3.234,ACTIVE,213.29,350.77,59.970,1462387503,"201051344000646","219011344069620",31.05,17.30,0,333.03,387.74,101.7,96.2,0.473,389648.4,389648.4,34001,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387508,467214.00
05/04/2016 14:45,2,3.029,ACTIVE,211.93,342.05,59.965,1462387503,"274151322000052","219011344069620",30.95,21.30,0,333.03,374.51,95.0,89.8,0.349,667942.2,667942.2,22849,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387509,467215.00
05/04/2016 14:45,2,3.301,ACTIVE,214.19,351.07,59.986,1462387503,"201051344000585","219011344069620",30.87,17.00,0,334.24,388.64,103.1,97.6,0.482,395860.8,395860.8,34005,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387510,467216.00
05/04/2016 14:45,2,3.176,ACTIVE,213.29,349.86,59.981,1462387503,"201051344001230","219011344069620",31.05,15.50,0,331.83,386.53,100.0,94.6,0.455,393362.5,393362.5,33798,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387511,467217.00
05/04/2016 14:45,2,3.232,ACTIVE,214.19,351.67,59.986,1462387503,"201051344000582","219011344069620",30.65,17.00,0,334.84,388.64,100.4,95.0,0.460,386929.6,386929.6,33972,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387512,467218.00
05/04/2016 14:45,2,3.191,ACTIVE,213.29,351.37,59.986,1462387503,"201051344000955","219011344069620",31.53,16.30,0,333.93,386.53,102.0,96.5,0.486,398801.9,398801.9,33910,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387513,467219.00
05/04/2016 14:45,2,2.006,ACTIVE,212.16,440.04,59.949,1462387503,"274151322000094","219011344069620",41.43,22.00,0,415.69,482.12,84.7,79.8,0.327,537169.0,537169.0,23820,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387513,467220.00
05/04/2016 14:45,2,3.268,ACTIVE,215.09,355.28,59.965,1462387503,"201051344000579","219011344069620",30.93,19.50,0,337.24,391.64,102.4,96.9,0.482,399351.0,399351.0,9515,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387514,467221.00
05/04/2016 14:45,2,3.207,ACTIVE,213.29,349.86,59.970,1462387503,"201051344000890","219011344069620",31.25,16.30,0,333.93,387.14,101.6,96.1,0.455,395961.6,395961.6,33931,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387515,467222.00
05/04/2016 14:45,2,3.205,ACTIVE,213.96,350.47,59.975,1462387503,"201051344000438","219011344069620",31.29,15.50,0,334.54,387.44,101.6,96.2,0.477,398116.4,398116.4,33937,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387516,467223.00
05/04/2016 14:45,2,3.188,ACTIVE,213.51,349.86,59.991,1462387503,"201051344000417","219011344069620",30.99,16.30,0,334.54,386.83,100.2,94.8,0.473,391025.2,391025.2,34092,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387517,467224.00
05/04/2016 14:45,2,2.984,ACTIVE,211.93,353.47,59.970,1462387503,"274151322000083","219011344069620",30.59,22.30,0,333.33,373.91,92.4,87.3,0.371,661985.0,661985.0,22915,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387518,467225.00
05/04/2016 14:45,2,3.141,ACTIVE,212.83,356.18,59.965,1462387503,"274151322000076","219011344069620",31.51,21.00,0,333.93,376.01,100.1,94.7,0.393,704473.5,704473.5,22913,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387519,467226.00
05/04/2016 14:45,2,3.256,ACTIVE,213.96,352.57,59.981,1462387503,"201051344000868","219011344069620",30.28,18.70,0,337.54,390.44,99.9,94.5,0.455,384676.7,384676.7,29165,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387520,467227.00
05/04/2016 14:45,2,3.125,ACTIVE,212.16,352.87,59.970,1462387503,"274151322000095","219011344069620",31.11,22.30,0,332.73,376.01,98.5,93.1,0.371,697327.6,697327.6,22819,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387521,467228.00
05/04/2016 14:45,2,3.252,ACTIVE,214.87,354.67,59.975,1462387503,"201051344000988","219011344069620",30.36,19.80,0,337.24,390.74,100.0,94.6,0.468,382005.5,382005.5,29460,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387522,467229.00
05/04/2016 14:45,2,3.189,ACTIVE,213.74,349.26,60.007,1462387503,"201051344001025","219011344069620",31.19,17.30,0,334.54,386.53,100.7,95.3,0.464,395725.1,395725.1,33979,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387523,467230.00
05/04/2016 14:45,2,3.229,ACTIVE,214.64,352.57,59.986,1462387503,"201051344000458","219011344069620",30.38,21.00,0,339.04,390.44,99.3,94.0,0.477,392699.4,392699.4,29383,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387524,467231.00
05/04/2016 14:45,2,3.232,ACTIVE,215.32,355.58,59.970,1462387503,"201051344000853","219011344069620",30.47,18.30,0,339.04,390.74,99.8,94.4,0.468,391158.9,391158.9,28978,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387525,467232.00
05/04/2016 14:45,2,3.174,ACTIVE,213.51,350.77,59.975,1462387503,"201051344000685","219011344069620",31.05,15.50,0,334.84,386.53,99.8,94.4,0.477,397624.3,397624.3,33813,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387526,467233.00
05/04/2016 14:45,2,3.131,ACTIVE,213.96,351.67,59.981,1462387503,"201051344000917","219011344069620",30.95,17.80,0,333.03,386.53,98.2,92.8,0.460,394563.3,394563.3,33811,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387527,467234.00
05/04/2016 14:45,2,3.100,ACTIVE,213.51,350.17,59.959,1462387503,"201051344001145","219011344069620",31.37,14.70,0,334.84,386.53,98.5,93.1,0.464,399769.6,399769.6,33671,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387528,467235.00
05/04/2016 14:45,2,3.186,ACTIVE,214.19,351.07,59.959,1462387503,"201051344000651","219011344069620",30.99,17.00,0,334.54,389.84,100.0,94.6,0.464,391851.1,391851.1,34034,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387529,467236.00
05/04/2016 14:45,2,2.881,ACTIVE,211.93,346.26,59.981,1462387503,"274151322000088","219011344069620",30.10,19.50,0,333.03,372.11,87.8,82.9,0.327,640540.3,640540.3,22589,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387530,467237.00
05/04/2016 14:45,2,1.943,ACTIVE,212.83,447.25,59.975,1462387503,"274151322000068","219011344069620",42.32,22.30,0,415.09,485.12,82.9,78.1,0.309,536880.1,536880.1,24027,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387531,467238.00
05/04/2016 14:45,2,3.158,ACTIVE,213.74,350.77,59.954,1462387503,"201051344001135","219011344069620",30.79,16.70,0,334.54,386.83,98.5,93.1,0.455,388067.0,388067.0,33984,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387531,467239.00
05/04/2016 14:45,2,3.244,ACTIVE,213.74,352.27,59.970,1462387503,"201051344000594","219011344069620",30.57,19.80,0,335.44,389.54,100.4,95.0,0.464,396139.4,396139.4,29423,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387532,467240.00
05/04/2016 14:45,2,3.148,ACTIVE,213.96,351.07,59.970,1462387503,"201051344001203","219011344069620",31.01,17.30,0,336.04,387.74,98.8,93.5,0.460,394777.5,394777.5,33991,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387533,467241.00
05/04/2016 14:45,2,2.922,ACTIVE,212.16,351.97,59.933,1462387503,"274151322000054","219011344069620",30.02,20.30,0,333.03,372.71,88.8,83.7,0.349,654489.4,654489.4,22617,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387534,467242.00
05/04/2016 14:45,2,3.184,ACTIVE,214.64,352.57,59.933,1462387503,"201051344000867","219011344069620",30.51,21.00,0,337.84,389.54,98.4,93.1,0.455,383984.7,383984.7,29424,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387535,467243.00
05/04/2016 14:45,2,3.111,ACTIVE,213.74,351.07,59.965,1462387503,"201051344001093","219011344069620",30.85,16.30,0,334.24,385.63,97.3,92.0,0.442,393532.4,393532.4,33861,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387536,467244.00
05/04/2016 14:45,2,3.168,ACTIVE,214.41,353.17,59.975,1462387503,"201051344000900","219011344069620",30.51,17.80,0,338.44,391.04,97.8,92.5,0.455,399417.3,399417.3,28808,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387537,467245.00
05/04/2016 14:45,2,3.150,ACTIVE,214.64,352.27,59.975,1462387503,"201051344000648","219011344069620",30.49,18.70,0,339.04,390.14,97.3,92.0,0.451,391844.3,391844.3,29112,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387538,467246.00
05/04/2016 14:45,2,3.168,ACTIVE,214.64,352.27,59.975,1462387503,"201051344000569","219011344069620",30.55,18.30,0,338.44,389.84,98.0,92.7,0.460,400668.3,400668.3,28746,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387539,467247.00
05/04/2016 14:45,2,3.164,ACTIVE,214.64,351.97,59.970,1462387503,"201051344000983","219011344069620",30.63,19.30,0,338.44,390.44,98.2,92.9,0.464,392290.2,392290.2,29213,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387540,467248.00
05/04/2016 14:45,2,3.154,ACTIVE,214.87,352.27,59.981,1462387503,"201051344001158","219011344069620",30.57,18.00,0,338.74,389.84,97.6,92.3,0.460,386898.3,386898.3,29480,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387541,467249.00
05/04/2016 14:45,2,3.113,ACTIVE,214.87,354.37,59.959,1462387503,"201051344000576","219011344069620",30.79,18.30,0,338.44,390.14,97.1,91.8,0.451,393753.1,393753.1,28890,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387541,467250.00
05/04/2016 14:45,2,2.859,ACTIVE,212.16,345.36,59.949,1462387503,"274151322000087","219011344069620",29.88,24.30,0,331.83,371.51,86.5,81.5,0.318,628432.8,628432.8,22699,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462387542,467251.00
05/04/2016 15:00,2,3.539,ACTIVE,215.54,354.07,59.975,1462388404,"201051344000645","219011344069620",30.32,19.80,0,338.74,380.52,108.7,103.0,0.491,393413.0,393413.0,29031,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388405,467252.00
05/04/2016 15:00,2,3.188,ACTIVE,212.83,356.48,59.975,1462388404,"274151322000085","219011344069620",30.02,19.50,0,330.33,379.92,97.0,91.7,0.371,656890.3,656890.3,22629,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388406,467253.00
05/04/2016 15:00,2,3.541,ACTIVE,215.09,355.28,60.002,1462388404,"201051344000633","219011344069620",30.42,18.70,0,338.14,380.52,109.0,103.3,0.517,384352.6,384352.6,29498,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388407,467254.00
05/04/2016 15:00,2,3.529,ACTIVE,215.54,355.58,59.996,1462388404,"201051344000469","219011344069620",30.59,17.80,0,337.84,380.82,109.3,103.6,0.521,385652.6,385652.6,29441,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388407,467255.00
05/04/2016 15:00,2,3.465,ACTIVE,213.51,351.67,60.039,1462388404,"201051344000646","219011344069620",31.01,15.50,0,333.93,376.01,108.8,103.1,0.517,389670.6,389670.6,34002,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388408,467256.00
05/04/2016 15:00,2,3.314,ACTIVE,212.38,353.47,59.991,1462388404,"274151322000052","219011344069620",30.65,20.70,0,333.93,366.40,102.8,97.3,0.398,667963.1,667963.1,22850,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388409,467257.00
05/04/2016 15:00,2,3.562,ACTIVE,214.41,353.47,59.970,1462388404,"201051344000585","219011344069620",30.65,16.30,0,333.63,377.22,110.7,104.9,0.517,395883.4,395883.4,34006,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388410,467258.00
05/04/2016 15:00,2,3.455,ACTIVE,213.74,351.37,60.028,1462388404,"201051344001230","219011344069620",30.79,15.30,0,333.63,375.11,107.7,102.1,0.495,393384.4,393384.4,33799,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388411,467259.00
05/04/2016 15:00,2,3.500,ACTIVE,214.87,354.37,60.002,1462388404,"201051344000582","219011344069620",30.67,15.80,0,333.93,376.62,108.6,102.9,0.486,386951.7,386951.7,33973,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388412,467260.00
05/04/2016 15:00,2,3.516,ACTIVE,213.51,351.67,60.028,1462388404,"201051344000955","219011344069620",31.07,16.00,0,334.24,376.01,110.7,104.9,0.526,398824.4,398824.4,33911,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388413,467261.00
05/04/2016 15:00,2,2.166,ACTIVE,212.38,445.45,60.002,1462388404,"274151322000094","219011344069620",41.96,21.30,0,412.38,486.02,92.2,87.1,0.358,537187.4,537187.4,23821,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388414,467262.00
05/04/2016 15:00,2,3.535,ACTIVE,215.77,354.37,60.023,1462388404,"201051344000579","219011344069620",31.07,18.30,0,338.74,381.12,111.1,105.3,0.526,399373.7,399373.7,9516,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388415,467263.00
05/04/2016 15:00,2,3.574,ACTIVE,213.74,353.17,59.975,1462388404,"201051344000890","219011344069620",30.69,15.50,0,333.93,376.92,111.2,105.4,0.499,395984.2,395984.2,33932,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388416,467264.00
05/04/2016 15:00,2,3.557,ACTIVE,214.19,353.77,60.034,1462388404,"201051344000438","219011344069620",31.01,15.50,0,334.54,377.22,111.7,105.9,0.521,398139.1,398139.1,33938,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388417,467265.00
05/04/2016 15:00,2,3.559,ACTIVE,214.19,352.87,59.986,1462388404,"201051344000417","219011344069620",30.53,16.70,0,333.93,376.31,110.0,104.2,0.513,391047.5,391047.5,34093,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388418,467266.00
05/04/2016 15:00,2,3.309,ACTIVE,212.38,357.08,60.002,1462388404,"274151322000083","219011344069620",30.69,21.30,0,333.63,366.40,102.8,97.3,0.407,662005.6,662005.6,22916,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388418,467267.00
05/04/2016 15:00,2,3.525,ACTIVE,213.51,347.16,60.002,1462388404,"274151322000076","219011344069620",31.25,21.00,0,334.84,369.40,111.5,105.7,0.442,704495.9,704495.9,22914,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388419,467268.00
05/04/2016 15:00,2,3.578,ACTIVE,214.87,354.07,59.991,1462388404,"201051344000868","219011344069620",30.49,17.80,0,335.44,380.82,110.4,104.6,0.513,384699.0,384699.0,29166,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388420,467269.00
05/04/2016 15:00,2,3.523,ACTIVE,212.38,350.47,60.002,1462388404,"274151322000095","219011344069620",30.77,20.70,0,334.54,367.90,109.9,104.1,0.411,697349.8,697349.8,22820,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388421,467270.00
05/04/2016 15:00,2,3.629,ACTIVE,215.54,355.28,60.018,1462388404,"201051344000988","219011344069620",30.14,19.50,0,337.54,382.33,110.7,104.9,0.530,382027.9,382027.9,29461,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388422,467271.00
05/04/2016 15:00,2,3.596,ACTIVE,214.41,352.57,60.028,1462388404,"201051344001025","219011344069620",30.81,17.50,0,334.24,377.22,112.1,106.3,0.508,395747.7,395747.7,33980,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388423,467272.00
05/04/2016 15:00,2,3.562,ACTIVE,215.54,353.47,59.996,1462388404,"201051344000458","219011344069620",30.53,20.00,0,338.14,381.12,110.2,104.5,0.530,392721.7,392721.7,29384,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388424,467273.00
05/04/2016 15:00,2,3.588,ACTIVE,216.00,354.97,59.996,1462388404,"201051344000853","219011344069620",30.59,18.00,0,339.34,381.12,111.1,105.3,0.513,391181.4,391181.4,28979,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388425,467274.00
05/04/2016 15:00,2,3.555,ACTIVE,214.19,353.47,59.965,1462388404,"201051344000685","219011344069620",30.95,15.00,0,334.54,377.52,111.4,105.6,0.535,397646.8,397646.8,33814,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388426,467275.00
05/04/2016 15:00,2,3.471,ACTIVE,214.64,353.47,59.986,1462388404,"201051344000917","219011344069620",31.07,17.00,0,332.73,377.22,109.1,103.4,0.508,394585.3,394585.3,33812,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388427,467276.00
05/04/2016 15:00,2,3.457,ACTIVE,213.96,353.17,59.981,1462388404,"201051344001145","219011344069620",31.29,14.70,0,334.84,377.52,109.6,103.8,0.513,399791.7,399791.7,33672,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388427,467277.00
05/04/2016 15:00,2,3.568,ACTIVE,214.64,354.37,59.981,1462388404,"201051344000651","219011344069620",30.81,16.30,0,334.54,379.92,111.4,105.6,0.513,391873.7,391873.7,34035,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388428,467278.00
05/04/2016 15:00,2,3.246,ACTIVE,212.38,347.16,60.034,1462388404,"274151322000088","219011344069620",30.16,18.70,0,334.24,365.80,99.1,93.7,0.371,640560.2,640560.2,22590,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388429,467279.00
05/04/2016 15:00,2,2.070,ACTIVE,213.29,463.78,60.007,1462388404,"274151322000068","219011344069620",43.32,21.50,0,411.48,492.94,91.0,85.9,0.349,536898.7,536898.7,24028,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388430,467280.00
05/04/2016 15:00,2,3.496,ACTIVE,214.41,352.27,60.028,1462388404,"201051344001135","219011344069620",30.91,16.70,0,334.24,376.92,109.5,103.7,0.508,388089.3,388089.3,33985,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388431,467281.00
05/04/2016 15:00,2,3.559,ACTIVE,214.41,353.47,60.028,1462388404,"201051344000594","219011344069620",30.81,19.30,0,334.24,378.42,111.0,105.2,0.508,396162.1,396162.1,29424,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388432,467282.00
05/04/2016 15:00,2,3.512,ACTIVE,214.41,353.47,60.002,1462388404,"201051344001203","219011344069620",30.91,17.30,0,335.14,379.92,110.0,104.3,0.508,394799.9,394799.9,33992,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388433,467283.00
05/04/2016 15:00,2,3.250,ACTIVE,212.61,357.68,60.002,1462388404,"274151322000054","219011344069620",30.32,20.30,0,333.93,366.10,99.7,94.3,0.371,654509.7,654509.7,22618,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388434,467284.00
05/04/2016 15:00,2,3.486,ACTIVE,215.09,353.17,60.002,1462388404,"201051344000867","219011344069620",30.83,20.70,0,335.44,379.32,108.8,103.1,0.504,384007.0,384007.0,29425,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388435,467285.00
05/04/2016 15:00,2,3.443,ACTIVE,214.64,353.17,59.996,1462388404,"201051344001093","219011344069620",30.89,16.00,0,333.63,377.22,107.7,102.0,0.491,393554.6,393554.6,33862,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388436,467286.00
05/04/2016 15:00,2,3.502,ACTIVE,215.32,354.97,60.007,1462388404,"201051344000900","219011344069620",30.69,17.00,0,337.84,382.03,108.9,103.2,0.495,399439.6,399439.6,28809,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388437,467287.00
05/04/2016 15:00,2,3.479,ACTIVE,215.32,354.37,60.018,1462388404,"201051344000648","219011344069620",30.55,18.30,0,338.14,381.73,107.7,102.1,0.504,391866.5,391866.5,29113,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388438,467288.00
05/04/2016 15:00,2,3.529,ACTIVE,215.54,354.37,60.007,1462388404,"201051344000569","219011344069620",30.45,17.80,0,338.14,381.12,108.9,103.2,0.508,400690.7,400690.7,28747,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388439,467289.00
05/04/2016 15:00,2,3.486,ACTIVE,215.32,353.77,60.018,1462388404,"201051344000983","219011344069620",30.79,18.30,0,337.84,381.42,108.7,103.0,0.521,392312.7,392312.7,29214,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388440,467290.00
05/04/2016 15:00,2,3.506,ACTIVE,215.77,355.58,60.018,1462388404,"201051344000576","219011344069620",30.43,17.80,0,338.44,381.42,108.1,102.4,0.499,393775.4,393775.4,28891,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388442,467291.00
05/04/2016 15:00,2,3.223,ACTIVE,212.83,357.38,60.002,1462388404,"274151322000087","219011344069620",29.90,24.00,0,330.03,379.02,97.6,92.2,0.354,628452.7,628452.7,22700,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388443,467292.00
05/04/2016 15:00,2,3.498,ACTIVE,215.54,354.97,60.002,1462388404,"201051344001158","219011344069620",30.59,18.00,0,338.14,381.73,108.5,102.8,0.513,386920.7,386920.7,29481,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462388444,467293.00
05/04/2016 15:15,2,4.760,ACTIVE,216.90,360.99,60.012,1462389305,"201051344000645","219011344069620",30.26,20.70,0,338.44,401.56,145.9,138.9,0.654,393445.0,393445.0,29032,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389306,467294.00
05/04/2016 15:15,2,4.416,ACTIVE,213.29,357.98,60.002,1462389305,"274151322000085","219011344069620",29.10,21.30,0,335.14,385.03,130.2,123.8,0.499,656918.6,656918.6,22630,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389307,467295.00
05/04/2016 15:15,2,4.754,ACTIVE,216.22,360.38,59.996,1462389305,"201051344000633","219011344069620",30.18,19.80,0,337.54,403.67,145.3,138.3,0.698,384384.5,384384.5,29499,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389308,467296.00
05/04/2016 15:15,2,4.732,ACTIVE,217.13,360.69,59.959,1462389305,"201051344000469","219011344069620",30.08,18.30,0,337.84,407.57,144.2,137.2,0.676,385684.7,385684.7,29442,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389309,467297.00
05/04/2016 15:15,2,4.537,ACTIVE,214.87,356.18,59.954,1462389305,"201051344000646","219011344069620",30.83,17.50,0,334.24,405.47,141.6,134.8,0.681,389702.5,389702.5,34003,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389310,467298.00
05/04/2016 15:15,2,4.410,ACTIVE,213.29,359.78,59.970,1462389305,"274151322000052","219011344069620",30.40,22.30,0,333.63,387.44,135.6,129.0,0.535,667993.2,667993.2,22851,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389311,467299.00
05/04/2016 15:15,2,4.656,ACTIVE,215.77,358.28,59.944,1462389305,"201051344000585","219011344069620",30.28,18.30,0,336.94,404.57,142.8,135.9,0.663,395915.8,395915.8,34007,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389312,467300.00
05/04/2016 15:15,2,4.418,ACTIVE,214.64,355.88,60.007,1462389305,"201051344001230","219011344069620",30.85,16.70,0,333.33,404.27,138.1,131.4,0.636,393415.9,393415.9,33800,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389313,467301.00
05/04/2016 15:15,2,4.402,ACTIVE,215.77,357.38,59.949,1462389305,"201051344000582","219011344069620",30.63,17.80,0,336.94,406.07,136.7,130.0,0.619,386983.4,386983.4,33974,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389314,467302.00
05/04/2016 15:15,2,4.428,ACTIVE,214.64,355.28,60.018,1462389305,"201051344000955","219011344069620",30.32,18.00,0,333.03,404.27,135.8,129.2,0.645,398856.6,398856.6,33912,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389314,467303.00
05/04/2016 15:15,2,2.762,ACTIVE,213.06,438.23,59.975,1462389305,"274151322000094","219011344069620",40.43,24.80,0,417.19,474.30,112.8,107.0,0.433,537214.3,537214.3,23822,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389315,467304.00
05/04/2016 15:15,2,4.365,ACTIVE,216.67,358.58,59.991,1462389305,"201051344000579","219011344069620",30.14,20.00,0,338.74,408.18,133.2,126.6,0.628,399406.0,399406.0,9517,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389316,467305.00
05/04/2016 15:15,2,4.248,ACTIVE,214.64,354.97,60.007,1462389305,"201051344000890","219011344069620",30.55,17.30,0,334.84,404.27,131.4,124.9,0.597,396016.5,396016.5,33933,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389317,467306.00
05/04/2016 15:15,2,4.201,ACTIVE,215.09,355.88,59.965,1462389305,"201051344000438","219011344069620",30.63,17.30,0,337.54,404.87,130.2,123.8,0.610,398171.4,398171.4,33939,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389318,467307.00
05/04/2016 15:15,2,4.172,ACTIVE,214.87,355.28,59.949,1462389305,"201051344000417","219011344069620",29.92,17.30,0,335.14,404.87,126.5,120.2,0.605,391079.3,391079.3,34094,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389319,467308.00
05/04/2016 15:15,2,3.861,ACTIVE,213.06,358.28,59.970,1462389305,"274151322000083","219011344069620",30.34,23.50,0,333.03,387.14,118.5,112.5,0.468,662035.4,662035.4,22917,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389320,467309.00
05/04/2016 15:15,2,4.080,ACTIVE,213.96,349.26,60.018,1462389305,"274151322000076","219011344069620",30.73,22.50,0,338.14,390.74,126.9,120.5,0.504,704528.3,704528.3,22915,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389321,467310.00
05/04/2016 15:15,2,4.088,ACTIVE,215.32,355.58,59.959,1462389305,"201051344000868","219011344069620",29.94,19.00,0,337.84,401.56,123.9,117.7,0.570,384731.0,384731.0,29167,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389322,467311.00
05/04/2016 15:15,2,3.986,ACTIVE,212.83,355.28,59.933,1462389305,"274151322000095","219011344069620",30.61,24.00,0,333.33,386.23,123.5,117.3,0.468,697381.7,697381.7,22821,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389323,467312.00
05/04/2016 15:15,2,4.082,ACTIVE,216.22,357.68,59.981,1462389305,"201051344000988","219011344069620",29.52,20.70,0,337.24,407.87,122.1,115.9,0.557,382060.1,382060.1,29462,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389324,467313.00
05/04/2016 15:15,2,4.006,ACTIVE,214.87,354.37,59.965,1462389305,"201051344001025","219011344069620",30.20,18.00,0,336.94,404.27,122.5,116.3,0.552,395780.2,395780.2,33981,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389325,467314.00
05/04/2016 15:15,2,3.965,ACTIVE,216.00,356.18,59.959,1462389305,"201051344000458","219011344069620",29.96,21.30,0,338.74,401.56,120.3,114.2,0.583,392753.8,392753.8,29385,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389326,467315.00
05/04/2016 15:15,2,3.932,ACTIVE,216.67,359.18,59.991,1462389305,"201051344000853","219011344069620",30.32,19.30,0,339.34,406.67,120.8,114.7,0.570,391213.7,391213.7,28980,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389327,467316.00
05/04/2016 15:15,2,3.857,ACTIVE,214.41,353.77,59.991,1462389305,"201051344000685","219011344069620",30.63,17.00,0,336.34,404.87,119.7,113.6,0.583,397679.1,397679.1,33815,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389328,467317.00
05/04/2016 15:15,2,3.809,ACTIVE,215.09,354.07,59.975,1462389305,"201051344000917","219011344069620",30.28,19.30,0,336.34,403.67,116.8,110.8,0.544,394617.1,394617.1,33813,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389329,467318.00
05/04/2016 15:15,2,3.748,ACTIVE,214.41,354.97,60.028,1462389305,"201051344001145","219011344069620",30.79,15.80,0,337.24,403.67,116.9,110.9,0.535,399823.6,399823.6,33673,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389330,467319.00
05/04/2016 15:15,2,3.861,ACTIVE,215.32,355.88,59.991,1462389305,"201051344000651","219011344069620",30.32,18.30,0,337.84,403.67,118.5,112.5,0.548,391906.1,391906.1,34036,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389331,467320.00
05/04/2016 15:15,2,3.549,ACTIVE,212.83,346.86,59.970,1462389305,"274151322000088","219011344069620",29.28,21.00,0,333.33,382.63,105.3,99.7,0.393,640589.0,640589.0,22591,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389332,467321.00
05/04/2016 15:15,2,2.359,ACTIVE,213.74,441.54,59.965,1462389305,"274151322000068","219011344069620",41.53,23.80,0,415.99,477.91,99.1,93.7,0.380,536925.8,536925.8,24029,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389333,467322.00
05/04/2016 15:15,2,3.814,ACTIVE,214.87,352.87,59.949,1462389305,"201051344001135","219011344069620",30.06,18.30,0,335.74,405.17,116.1,110.1,0.539,388121.2,388121.2,33986,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389334,467323.00
