ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 15:15,2,3.863,ACTIVE,214.87,354.67,59.981,1462389305,"201051344000594","219011344069620",30.14,20.70,0,336.64,404.57,118.0,112.0,0.535,396194.6,396194.6,29425,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389334,467324.00
05/04/2016 15:15,2,3.805,ACTIVE,215.09,353.17,59.991,1462389305,"201051344001203","219011344069620",30.16,18.30,0,337.54,404.87,116.2,110.2,0.552,394832.1,394832.1,33993,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389335,467325.00
05/04/2016 15:15,2,3.553,ACTIVE,212.83,356.78,59.986,1462389305,"274151322000054","219011344069620",29.32,22.80,0,332.73,384.13,105.5,99.9,0.402,654538.8,654538.8,22619,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389336,467326.00
05/04/2016 15:15,2,3.805,ACTIVE,215.54,354.67,60.002,1462389305,"201051344000867","219011344069620",30.02,21.80,0,337.84,402.16,115.7,109.7,0.535,384039.1,384039.1,29426,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389337,467327.00
05/04/2016 15:15,2,3.672,ACTIVE,214.41,353.77,59.944,1462389305,"201051344001093","219011344069620",30.51,17.50,0,337.54,403.37,113.5,107.7,0.517,393586.2,393586.2,33863,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389338,467328.00
05/04/2016 15:15,2,3.773,ACTIVE,215.77,355.88,60.012,1462389305,"201051344000900","219011344069620",30.53,17.80,0,337.24,405.47,116.8,110.8,0.548,399471.9,399471.9,28810,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389339,467329.00
05/04/2016 15:15,2,3.746,ACTIVE,215.77,354.37,59.996,1462389305,"201051344000648","219011344069620",30.24,19.50,0,338.44,401.56,114.8,108.8,0.530,391898.3,391898.3,29114,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389340,467330.00
05/04/2016 15:15,2,3.809,ACTIVE,216.00,357.08,59.970,1462389305,"201051344000569","219011344069620",30.22,19.00,0,337.84,401.56,116.6,110.6,0.544,400723.0,400723.0,28748,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389341,467331.00
05/04/2016 15:15,2,3.787,ACTIVE,216.22,356.78,60.007,1462389305,"201051344000983","219011344069620",30.30,20.00,0,337.54,405.47,116.3,110.3,0.557,392344.9,392344.9,29215,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389342,467332.00
05/04/2016 15:15,2,3.801,ACTIVE,216.45,357.08,59.965,1462389305,"201051344001158","219011344069620",29.76,19.80,0,338.14,406.07,114.5,108.6,0.539,386952.5,386952.5,29482,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389343,467333.00
05/04/2016 15:15,2,3.750,ACTIVE,216.22,356.78,59.965,1462389305,"201051344000576","219011344069620",30.47,19.00,0,338.14,405.47,115.7,109.8,0.539,393807.4,393807.4,28892,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389344,467334.00
05/04/2016 15:15,2,3.473,ACTIVE,212.83,358.28,60.007,1462389305,"274151322000087","219011344069620",29.32,26.00,0,333.93,386.83,103.1,97.6,0.384,628481.3,628481.3,22701,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462389345,467335.00
05/04/2016 15:30,2,3.678,ACTIVE,216.00,355.28,59.938,1462390203,"201051344000645","219011344069620",29.96,21.00,0,338.74,427.41,111.6,105.8,0.504,393478.1,393478.1,29033,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390204,467336.00
05/04/2016 15:30,2,3.293,ACTIVE,212.83,347.16,59.975,1462390203,"274151322000085","219011344069620",29.44,22.00,0,335.14,406.97,98.2,92.8,0.371,656947.7,656947.7,22631,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390205,467337.00
05/04/2016 15:30,2,3.650,ACTIVE,215.54,355.58,59.954,1462390203,"201051344000633","219011344069620",30.12,21.80,0,337.54,428.61,111.4,105.6,0.530,384417.6,384417.6,29500,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390206,467338.00
05/04/2016 15:30,2,3.617,ACTIVE,216.00,355.88,59.901,1462390203,"201051344000469","219011344069620",30.40,20.00,0,337.84,427.71,111.4,105.6,0.526,385717.7,385717.7,29443,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390207,467339.00
05/04/2016 15:30,2,3.611,ACTIVE,214.41,353.17,59.954,1462390203,"201051344000646","219011344069620",30.32,17.80,0,333.93,428.61,111.0,105.2,0.526,389735.4,389735.4,34004,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390208,467340.00
05/04/2016 15:30,2,3.410,ACTIVE,212.61,344.15,59.944,1462390203,"274151322000052","219011344069620",30.28,22.80,0,333.93,406.97,104.6,99.0,0.398,668024.2,668024.2,22852,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390209,467341.00
05/04/2016 15:30,2,3.676,ACTIVE,215.09,353.47,59.970,1462390203,"201051344000585","219011344069620",30.30,19.80,0,336.04,429.82,112.8,107.0,0.521,395949.2,395949.2,34008,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390210,467342.00
05/04/2016 15:30,2,3.539,ACTIVE,214.19,351.07,59.986,1462390203,"201051344001230","219011344069620",30.47,17.80,0,333.93,430.72,109.2,103.5,0.499,393448.4,393448.4,33801,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390211,467343.00
05/04/2016 15:30,2,3.568,ACTIVE,215.54,354.67,59.933,1462390203,"201051344000582","219011344069620",30.47,19.00,0,335.74,428.01,110.2,104.4,0.499,387016.1,387016.1,33975,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390211,467344.00
05/04/2016 15:30,2,3.584,ACTIVE,214.19,352.27,59.938,1462390203,"201051344000955","219011344069620",30.79,18.70,0,333.33,428.31,111.8,106.0,0.530,398889.7,398889.7,33913,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390212,467345.00
05/04/2016 15:30,2,2.270,ALERT,212.83,441.24,59.954,1462390203,"274151322000094","219011344069620",40.73,24.00,0,301.77,524.20,93.3,88.1,0.362,537239.8,537239.8,23823,0,0,0,L,1151911521,0,122.01,122.68,0001,17,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390214,467346.00
05/04/2016 15:30,2,3.668,ACTIVE,216.00,355.28,59.965,1462390203,"201051344000579","219011344069620",30.26,21.30,0,338.74,431.32,112.5,106.7,0.535,399439.3,399439.3,9518,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390215,467347.00
05/04/2016 15:30,2,3.641,ACTIVE,214.19,353.17,59.917,1462390203,"201051344000890","219011344069620",30.36,18.30,0,333.63,428.31,111.9,106.1,0.504,396049.6,396049.6,33934,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390216,467348.00
05/04/2016 15:30,2,3.582,ACTIVE,214.87,353.77,59.949,1462390203,"201051344000438","219011344069620",30.97,17.80,0,336.04,429.82,112.3,106.5,0.530,398204.7,398204.7,33940,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390217,467349.00
05/04/2016 15:30,2,3.619,ACTIVE,214.41,354.07,59.965,1462390203,"201051344000417","219011344069620",30.08,18.70,0,334.84,425.01,110.4,104.6,0.526,391112.0,391112.0,34095,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390218,467350.00
05/04/2016 15:30,2,3.357,ACTIVE,212.61,355.58,59.938,1462390203,"274151322000083","219011344069620",30.42,24.00,0,333.33,406.37,103.4,97.9,0.411,662066.2,662066.2,22918,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390219,467351.00
05/04/2016 15:30,2,3.551,ACTIVE,213.29,347.46,59.981,1462390203,"274151322000076","219011344069620",31.13,22.80,0,335.14,418.09,111.9,106.1,0.442,704561.5,704561.5,22916,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390220,467352.00
05/04/2016 15:30,2,3.658,ACTIVE,215.09,352.87,59.933,1462390203,"201051344000868","219011344069620",29.98,20.00,0,336.34,426.81,111.1,105.3,0.508,384764.0,384764.0,29168,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390221,467353.00
05/04/2016 15:30,2,3.545,ACTIVE,212.61,346.56,59.970,1462390203,"274151322000095","219011344069620",30.75,24.00,0,332.13,415.69,110.3,104.5,0.420,697414.5,697414.5,22822,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390222,467354.00
05/04/2016 15:30,2,3.699,ACTIVE,215.77,355.88,59.975,1462390203,"201051344000988","219011344069620",29.64,21.80,0,337.54,426.51,111.0,105.2,0.526,382093.0,382093.0,29463,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390223,467355.00
05/04/2016 15:30,2,3.666,ACTIVE,214.87,352.57,60.002,1462390203,"201051344001025","219011344069620",30.24,19.80,0,336.34,426.51,112.2,106.4,0.513,395813.4,395813.4,33982,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390224,467356.00
05/04/2016 15:30,2,3.625,ACTIVE,215.77,354.07,59.933,1462390203,"201051344000458","219011344069620",30.24,22.80,0,338.44,426.81,111.1,105.3,0.539,392786.7,392786.7,29386,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390225,467357.00
05/04/2016 15:30,2,3.660,ACTIVE,216.22,356.48,59.975,1462390203,"201051344000853","219011344069620",30.28,20.00,0,339.34,432.22,112.2,106.4,0.530,391246.9,391246.9,28981,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390226,467358.00
05/04/2016 15:30,2,3.594,ACTIVE,214.64,352.87,59.991,1462390203,"201051344000685","219011344069620",30.69,17.50,0,335.44,430.72,111.7,105.9,0.544,397712.3,397712.3,33816,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390227,467359.00
05/04/2016 15:30,2,3.543,ACTIVE,215.09,354.67,59.970,1462390203,"201051344000917","219011344069620",30.57,19.80,0,336.04,428.91,109.7,104.0,0.517,394649.7,394649.7,33814,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390228,467360.00
05/04/2016 15:30,2,3.539,ACTIVE,214.19,353.17,59.954,1462390203,"201051344001145","219011344069620",30.77,17.30,0,336.04,430.42,110.2,104.5,0.517,399856.4,399856.4,33674,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390229,467361.00
05/04/2016 15:30,2,3.652,ACTIVE,215.09,354.37,59.928,1462390203,"201051344000651","219011344069620",30.26,19.30,0,336.34,428.61,111.9,106.1,0.513,391939.2,391939.2,34037,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390230,467362.00
05/04/2016 15:30,2,3.320,ACTIVE,212.16,358.28,59.965,1462390203,"274151322000088","219011344069620",29.36,21.50,0,333.63,405.47,98.7,93.3,0.371,640618.3,640618.3,22592,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390231,467363.00
05/04/2016 15:30,2,2.279,ALERT,213.29,440.64,59.949,1462390203,"274151322000068","219011344069620",40.83,22.30,0,382.03,529.01,94.7,89.5,0.349,536943.2,536943.2,24030,0,0,0,L,1151911521,0,122.46,122.91,0001,18,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390232,467364.00
05/04/2016 15:30,2,3.619,ACTIVE,214.87,352.57,59.991,1462390203,"201051344001135","219011344069620",30.22,19.30,0,335.14,427.11,110.8,105.0,0.513,388154.0,388154.0,33987,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390233,467365.00
05/04/2016 15:30,2,3.660,ACTIVE,214.64,353.47,59.965,1462390203,"201051344000594","219011344069620",30.42,21.50,0,336.04,429.22,112.8,106.9,0.517,396228.1,396228.1,29426,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390234,467366.00
05/04/2016 15:30,2,3.631,ACTIVE,215.32,352.87,59.959,1462390203,"201051344001203","219011344069620",30.30,19.50,0,336.94,427.41,111.5,105.7,0.521,394865.1,394865.1,33994,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390235,467367.00
05/04/2016 15:30,2,3.352,ACTIVE,212.61,345.06,59.986,1462390203,"274151322000054","219011344069620",29.52,22.80,0,333.93,407.27,100.2,94.8,0.384,654568.5,654568.5,22620,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390236,467368.00
05/04/2016 15:30,2,3.660,ACTIVE,215.54,353.77,59.986,1462390203,"201051344000867","219011344069620",29.98,22.50,0,337.54,426.81,111.1,105.3,0.513,384072.0,384072.0,29427,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390237,467369.00
05/04/2016 15:30,2,3.559,ACTIVE,215.09,353.77,59.996,1462390203,"201051344001093","219011344069620",30.40,18.70,0,336.04,428.61,109.5,103.8,0.495,393618.7,393618.7,33864,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390238,467370.00
05/04/2016 15:30,2,3.662,ACTIVE,215.77,354.67,59.928,1462390203,"201051344000900","219011344069620",30.26,19.00,0,336.64,427.11,112.2,106.4,0.513,399505.2,399505.2,28811,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390239,467371.00
05/04/2016 15:30,2,3.629,ACTIVE,215.77,353.77,59.965,1462390203,"201051344000648","219011344069620",30.04,20.00,0,338.44,428.61,110.4,104.6,0.513,391930.9,391930.9,29115,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390240,467372.00
05/04/2016 15:30,2,3.646,ACTIVE,215.77,354.37,59.959,1462390203,"201051344000569","219011344069620",30.38,20.00,0,337.84,428.61,112.2,106.3,0.526,400756.2,400756.2,28749,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390241,467373.00
05/04/2016 15:30,2,3.662,ACTIVE,216.00,353.77,59.949,1462390203,"201051344000983","219011344069620",30.18,21.30,0,337.84,428.91,112.0,106.1,0.535,392377.9,392377.9,29216,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390242,467374.00
05/04/2016 15:30,2,3.660,ACTIVE,216.00,354.97,59.959,1462390203,"201051344001158","219011344069620",29.86,20.70,0,338.44,426.81,110.7,104.9,0.521,386985.3,386985.3,29483,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390243,467375.00
05/04/2016 15:30,2,3.658,ACTIVE,216.00,355.28,59.981,1462390203,"201051344000576","219011344069620",30.04,20.00,0,338.14,426.81,111.3,105.5,0.521,393840.4,393840.4,28893,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390244,467376.00
05/04/2016 15:30,2,3.311,ACTIVE,212.83,344.15,59.959,1462390203,"274151322000087","219011344069620",29.30,27.00,0,332.13,405.47,98.2,92.8,0.362,628510.5,628510.5,22702,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462390245,467377.00
05/04/2016 15:45,2,3.498,ACTIVE,216.22,354.67,59.970,1462391103,"201051344000645","219011344069620",30.51,20.30,0,339.34,403.37,108.0,102.3,0.482,393504.5,393504.5,29034,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391104,467378.00
05/04/2016 15:45,2,3.148,ACTIVE,213.51,355.88,59.938,1462391103,"274151322000085","219011344069620",29.58,22.50,0,335.44,380.52,94.2,89.0,0.358,656970.8,656970.8,22632,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391105,467379.00
05/04/2016 15:45,2,3.496,ACTIVE,215.77,355.28,59.965,1462391103,"201051344000633","219011344069620",30.42,20.30,0,337.84,403.37,107.8,102.1,0.508,384443.9,384443.9,29501,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391106,467380.00
05/04/2016 15:45,2,3.502,ACTIVE,216.45,356.18,59.928,1462391103,"201051344000469","219011344069620",30.53,19.30,0,338.74,401.56,108.3,102.6,0.508,385744.1,385744.1,29444,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391107,467381.00
05/04/2016 15:45,2,3.441,ACTIVE,214.41,353.17,59.944,1462391103,"201051344000646","219011344069620",30.51,18.30,0,333.93,407.57,106.4,100.8,0.499,389761.5,389761.5,34005,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391108,467382.00
05/04/2016 15:45,2,3.242,ACTIVE,212.83,356.78,59.959,1462391103,"274151322000052","219011344069620",30.55,22.30,0,333.93,382.93,100.3,94.9,0.389,668048.7,668048.7,22853,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391109,467383.00
05/04/2016 15:45,2,3.580,ACTIVE,215.32,352.87,59.991,1462391103,"201051344000585","219011344069620",29.94,19.30,0,337.54,407.57,108.7,103.0,0.508,395975.8,395975.8,34009,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391110,467384.00
05/04/2016 15:45,2,3.379,ACTIVE,214.19,351.97,59.954,1462391103,"201051344001230","219011344069620",30.71,17.50,0,333.93,403.07,105.1,99.5,0.486,393474.1,393474.1,33802,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391111,467385.00
05/04/2016 15:45,2,3.461,ACTIVE,215.54,354.67,59.959,1462391103,"201051344000582","219011344069620",30.24,18.70,0,338.44,406.37,106.0,100.4,0.486,387042.1,387042.1,33976,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391111,467386.00
05/04/2016 15:45,2,3.469,ACTIVE,214.19,352.57,59.912,1462391103,"201051344000955","219011344069620",30.61,18.70,0,333.33,407.27,107.5,101.8,0.513,398916.1,398916.1,33914,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391112,467387.00
05/04/2016 15:45,2,2.025,ACTIVE,213.06,450.26,59.933,1462391103,"274151322000094","219011344069620",42.54,23.80,0,412.08,466.49,87.4,82.4,0.331,537261.5,537261.5,23825,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391113,467388.00
05/04/2016 15:45,2,3.553,ACTIVE,216.45,356.78,59.959,1462391103,"201051344000579","219011344069620",30.30,21.50,0,339.04,406.97,109.1,103.4,0.517,399465.9,399465.9,9519,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391114,467389.00
05/04/2016 15:45,2,3.488,ACTIVE,214.41,352.27,59.922,1462391103,"201051344000890","219011344069620",30.59,18.70,0,334.54,405.77,108.2,102.5,0.491,396076.0,396076.0,33935,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391115,467390.00
05/04/2016 15:45,2,3.502,ACTIVE,214.87,353.47,59.970,1462391103,"201051344000438","219011344069620",30.55,18.30,0,337.84,406.37,108.3,102.6,0.508,398231.2,398231.2,33941,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391116,467391.00
05/04/2016 15:45,2,3.494,ACTIVE,214.87,353.77,59.933,1462391103,"201051344000417","219011344069620",30.18,19.00,0,336.64,406.07,106.8,101.1,0.508,391138.0,391138.0,34096,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391117,467392.00
05/04/2016 15:45,2,3.252,ACTIVE,213.06,345.96,59.965,1462391103,"274151322000083","219011344069620",30.34,23.50,0,334.24,379.92,99.9,94.5,0.393,662090.4,662090.4,22919,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391118,467393.00
05/04/2016 15:45,2,3.424,ACTIVE,213.96,347.16,59.938,1462391103,"274151322000076","219011344069620",31.13,22.80,0,337.84,386.23,107.9,102.2,0.424,704587.8,704587.8,22917,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391119,467394.00
05/04/2016 15:45,2,3.555,ACTIVE,215.77,355.58,59.975,1462391103,"201051344000868","219011344069620",30.30,19.30,0,338.14,399.76,109.0,103.3,0.495,384790.3,384790.3,29169,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391120,467395.00
05/04/2016 15:45,2,3.414,ACTIVE,213.06,351.37,59.954,1462391103,"274151322000095","219011344069620",30.85,23.50,0,333.33,382.93,106.7,101.1,0.402,697440.5,697440.5,22823,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391121,467396.00
05/04/2016 15:45,2,3.562,ACTIVE,216.45,356.78,59.907,1462391103,"201051344000988","219011344069620",30.26,21.50,0,337.84,404.87,109.2,103.5,0.513,382119.3,382119.3,29464,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391121,467397.00
05/04/2016 15:45,2,3.562,ACTIVE,214.87,352.27,59.959,1462391103,"201051344001025","219011344069620",30.30,19.30,0,335.74,406.97,109.4,103.6,0.495,395839.9,395839.9,33983,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391122,467398.00
05/04/2016 15:45,2,3.561,ACTIVE,216.45,355.28,59.986,1462391103,"201051344000458","219011344069620",30.32,21.80,0,339.34,403.37,109.3,103.6,0.517,392812.9,392812.9,29387,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391123,467399.00
05/04/2016 15:45,2,3.541,ACTIVE,216.67,357.08,59.917,1462391103,"201051344000853","219011344069620",30.83,18.30,0,338.74,402.46,110.6,104.8,0.521,391273.4,391273.4,28982,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391124,467400.00
05/04/2016 15:45,2,3.502,ACTIVE,214.64,353.17,59.981,1462391103,"201051344000685","219011344069620",30.49,17.80,0,336.94,407.27,108.1,102.4,0.530,397738.6,397738.6,33817,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391125,467401.00
05/04/2016 15:45,2,3.432,ACTIVE,215.09,353.47,59.975,1462391103,"201051344000917","219011344069620",30.63,20.00,0,334.54,406.37,106.5,100.8,0.495,394675.5,394675.5,33815,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391126,467402.00
05/04/2016 15:45,2,3.424,ACTIVE,214.64,352.87,59.928,1462391103,"201051344001145","219011344069620",30.83,17.30,0,337.54,405.17,106.9,101.2,0.495,399882.3,399882.3,33675,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391127,467403.00
05/04/2016 15:45,2,3.541,ACTIVE,215.32,353.47,59.928,1462391103,"201051344000651","219011344069620",30.24,19.30,0,338.44,405.47,108.5,102.8,0.495,391965.6,391965.6,34038,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391128,467404.00
05/04/2016 15:45,2,3.182,ACTIVE,212.83,352.57,59.933,1462391103,"274151322000088","219011344069620",29.64,21.50,0,334.24,379.32,95.5,90.3,0.354,640641.4,640641.4,22593,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391129,467405.00
05/04/2016 15:45,2,2.049,ACTIVE,213.74,455.97,59.954,1462391103,"274151322000068","219011344069620",42.74,23.50,0,414.49,472.80,88.4,83.4,0.327,536965.1,536965.1,24032,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391130,467406.00
05/04/2016 15:45,2,3.471,ACTIVE,214.64,351.67,59.901,1462391103,"201051344001135","219011344069620",30.45,19.50,0,336.34,404.27,107.0,101.4,0.495,388180.0,388180.0,33988,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391131,467407.00
05/04/2016 15:45,2,3.566,ACTIVE,215.09,354.67,59.944,1462391103,"201051344000594","219011344069620",30.32,21.50,0,336.34,402.16,109.5,103.7,0.504,396254.6,396254.6,29427,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391132,467408.00
05/04/2016 15:45,2,3.525,ACTIVE,215.09,352.87,59.965,1462391103,"201051344001203","219011344069620",30.12,20.30,0,338.74,407.57,107.6,101.9,0.504,394891.3,394891.3,33995,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391132,467409.00
05/04/2016 15:45,2,3.229,ACTIVE,213.29,356.18,59.959,1462391103,"274151322000054","219011344069620",29.66,22.50,0,334.54,381.12,96.8,91.5,0.371,654592.0,654592.0,22621,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391133,467410.00
05/04/2016 15:45,2,3.518,ACTIVE,216.00,353.77,59.959,1462391103,"201051344000867","219011344069620",30.38,21.30,0,338.44,399.16,108.3,102.6,0.495,384098.2,384098.2,29428,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391134,467411.00
05/04/2016 15:45,2,3.432,ACTIVE,215.09,353.47,59.938,1462391103,"201051344001093","219011344069620",30.38,19.00,0,338.14,406.07,105.5,100.0,0.482,393644.4,393644.4,33865,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391135,467412.00
05/04/2016 15:45,2,3.477,ACTIVE,216.00,356.48,59.949,1462391103,"201051344000900","219011344069620",30.99,17.00,0,338.14,401.56,109.1,103.4,0.504,399531.6,399531.6,28812,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391136,467413.00
05/04/2016 15:45,2,3.492,ACTIVE,216.22,355.58,59.981,1462391103,"201051344000648","219011344069620",30.40,19.30,0,339.65,399.76,107.5,101.9,0.513,391956.9,391956.9,29116,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391137,467414.00
05/04/2016 15:45,2,3.471,ACTIVE,216.22,356.48,59.959,1462391103,"201051344000569","219011344069620",31.15,18.30,0,338.74,402.46,109.5,103.7,0.508,400782.6,400782.6,28750,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391138,467415.00
05/04/2016 15:45,2,3.488,ACTIVE,216.22,354.97,59.944,1462391103,"201051344000983","219011344069620",30.89,20.00,0,338.74,399.16,109.1,103.4,0.517,392404.3,392404.3,29217,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391139,467416.00
05/04/2016 15:45,2,3.539,ACTIVE,216.45,355.58,59.959,1462391103,"201051344001158","219011344069620",29.94,20.30,0,338.74,404.57,107.3,101.6,0.499,387011.3,387011.3,29484,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391140,467417.00
05/04/2016 15:45,2,3.463,ACTIVE,216.45,356.78,59.891,1462391103,"201051344000576","219011344069620",30.89,18.30,0,338.74,402.46,108.4,102.7,0.504,393866.6,393866.6,28894,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391141,467418.00
05/04/2016 15:45,2,3.180,ACTIVE,213.29,357.08,59.944,1462391103,"274151322000087","219011344069620",29.44,27.00,0,334.24,380.52,94.9,89.7,0.354,628533.5,628533.5,22703,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462391142,467419.00
05/04/2016 16:00,2,3.225,ACTIVE,216.45,356.18,59.949,1462392003,"201051344000645","219011344069620",30.61,19.30,0,323.72,396.15,100.0,94.6,0.446,393525.1,393525.1,29035,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392004,467420.00
05/04/2016 16:00,2,2.896,ACTIVE,213.51,355.88,59.959,1462392003,"274151322000085","219011344069620",30.00,19.00,0,331.83,380.82,87.9,82.9,0.327,656988.9,656988.9,22633,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392005,467421.00
05/04/2016 16:00,2,3.217,ACTIVE,216.45,356.78,59.949,1462392003,"201051344000633","219011344069620",30.93,19.00,0,318.91,396.45,100.8,95.4,0.477,384464.5,384464.5,29502,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392006,467422.00
05/04/2016 16:00,2,3.203,ACTIVE,216.45,355.88,59.944,1462392003,"201051344000469","219011344069620",30.99,17.00,0,321.31,396.75,100.5,95.1,0.477,385764.7,385764.7,29445,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392007,467423.00
05/04/2016 16:00,2,3.189,ACTIVE,214.41,352.27,59.970,1462392003,"201051344000646","219011344069620",30.89,15.50,0,316.80,392.25,99.8,94.4,0.473,389782.0,389782.0,34006,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392008,467424.00
05/04/2016 16:00,2,2.975,ACTIVE,213.06,352.27,59.965,1462392003,"274151322000052","219011344069620",30.79,19.80,0,327.92,380.82,92.8,87.6,0.358,668067.9,668067.9,22854,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392009,467425.00
05/04/2016 16:00,2,3.246,ACTIVE,215.09,353.47,59.996,1462392003,"201051344000585","219011344069620",31.05,17.00,0,319.51,398.56,102.0,96.6,0.473,395996.7,395996.7,34010,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392010,467426.00
05/04/2016 16:00,2,3.117,ACTIVE,214.19,350.17,59.975,1462392003,"201051344001230","219011344069620",31.29,15.50,0,318.91,390.74,98.8,93.5,0.446,393494.3,393494.3,33803,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392011,467427.00
05/04/2016 16:00,2,3.193,ACTIVE,215.32,353.47,59.970,1462392003,"201051344000582","219011344069620",30.75,17.00,0,319.21,397.66,99.5,94.1,0.455,387062.4,387062.4,33977,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392012,467428.00
05/04/2016 16:00,2,3.205,ACTIVE,214.19,351.37,59.970,1462392003,"201051344000955","219011344069620",31.15,16.30,0,317.70,391.94,101.2,95.7,0.477,398936.7,398936.7,33915,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392013,467429.00
05/04/2016 16:00,2,2.002,ACTIVE,213.29,439.13,59.970,1462392003,"274151322000094","219011344069620",40.95,20.30,0,406.67,483.32,83.2,78.4,0.323,537278.3,537278.3,23826,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392013,467430.00
05/04/2016 16:00,2,3.277,ACTIVE,216.67,355.28,59.965,1462392003,"201051344000579","219011344069620",31.03,19.50,0,322.51,395.85,103.0,97.5,0.486,399486.7,399486.7,9520,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392014,467431.00
05/04/2016 16:00,2,3.246,ACTIVE,214.19,352.27,59.975,1462392003,"201051344000890","219011344069620",31.05,16.70,0,317.40,391.94,102.1,96.6,0.460,396096.7,396096.7,33936,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392015,467432.00
05/04/2016 16:00,2,3.223,ACTIVE,214.87,352.27,59.928,1462392003,"201051344000438","219011344069620",31.23,15.80,0,319.51,397.66,101.9,96.4,0.473,398252.0,398252.0,33942,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392016,467433.00
05/04/2016 16:00,2,3.203,ACTIVE,214.64,351.67,59.938,1462392003,"201051344000417","219011344069620",30.99,16.70,0,317.70,394.05,100.6,95.2,0.464,391158.5,391158.5,34097,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392017,467434.00
05/04/2016 16:00,2,2.949,ACTIVE,213.06,347.16,59.938,1462392003,"274151322000083","219011344069620",30.81,21.00,0,328.52,380.52,92.1,87.0,0.362,662109.4,662109.4,22920,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392018,467435.00
05/04/2016 16:00,2,3.115,ACTIVE,213.96,354.37,59.975,1462392003,"274151322000076","219011344069620",31.47,20.00,0,331.23,381.73,99.3,93.9,0.393,704608.4,704608.4,22918,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392019,467436.00
05/04/2016 16:00,2,3.238,ACTIVE,215.54,354.37,59.949,1462392003,"201051344000868","219011344069620",30.67,17.30,0,320.71,397.66,100.7,95.2,0.455,384810.8,384810.8,29170,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392020,467437.00
05/04/2016 16:00,2,3.094,ACTIVE,212.83,346.26,59.975,1462392003,"274151322000095","219011344069620",31.15,21.80,0,330.63,380.52,97.6,92.2,0.367,697460.7,697460.7,22824,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392021,467438.00
05/04/2016 16:00,2,3.230,ACTIVE,216.22,355.28,59.996,1462392003,"201051344000988","219011344069620",30.73,19.00,0,321.31,397.05,100.6,95.1,0.473,382139.9,382139.9,29465,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392022,467439.00
05/04/2016 16:00,2,3.195,ACTIVE,214.41,349.86,59.970,1462392003,"201051344001025","219011344069620",31.11,17.30,0,318.91,394.65,100.7,95.3,0.455,395860.7,395860.7,33984,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392023,467440.00
05/04/2016 16:00,2,3.213,ACTIVE,216.22,354.67,60.007,1462392003,"201051344000458","219011344069620",30.51,19.50,0,321.01,397.05,99.3,93.9,0.477,392833.5,392833.5,29388,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392023,467441.00
05/04/2016 16:00,2,3.199,ACTIVE,216.67,356.78,59.991,1462392003,"201051344000853","219011344069620",30.75,17.80,0,327.02,396.45,99.6,94.2,0.473,391294.1,391294.1,28983,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392024,467442.00
05/04/2016 16:00,2,3.139,ACTIVE,214.19,351.97,60.002,1462392003,"201051344000685","219011344069620",31.13,15.30,0,318.00,396.75,99.0,93.6,0.482,397759.1,397759.1,33818,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392025,467443.00
05/04/2016 16:00,2,3.092,ACTIVE,214.87,351.67,59.949,1462392003,"201051344000917","219011344069620",31.15,17.50,0,319.51,396.15,97.5,92.2,0.442,394695.7,394695.7,33816,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392026,467444.00
05/04/2016 16:00,2,3.061,ACTIVE,214.41,352.57,60.007,1462392003,"201051344001145","219011344069620",31.51,15.00,0,319.81,394.95,97.8,92.4,0.455,399902.6,399902.6,33676,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392027,467445.00
05/04/2016 16:00,2,3.168,ACTIVE,214.64,351.37,59.949,1462392003,"201051344000651","219011344069620",30.99,17.50,0,322.21,398.26,99.5,94.1,0.455,391986.2,391986.2,34039,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392028,467446.00
05/04/2016 16:00,2,2.840,ACTIVE,212.61,346.56,59.981,1462392003,"274151322000088","219011344069620",30.14,18.70,0,330.33,380.22,86.6,81.7,0.323,640659.5,640659.5,22594,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392029,467447.00
05/04/2016 16:00,2,1.844,ACTIVE,213.96,457.77,60.002,1462392003,"274151322000068","219011344069620",42.76,21.30,0,410.88,484.82,80.5,75.7,0.296,536982.2,536982.2,24033,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392030,467448.00
05/04/2016 16:00,2,3.131,ACTIVE,214.41,350.47,60.018,1462392003,"201051344001135","219011344069620",30.97,16.70,0,318.00,394.35,98.2,92.9,0.455,388200.5,388200.5,33989,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392031,467449.00
05/04/2016 16:00,2,3.197,ACTIVE,215.09,353.77,59.954,1462392003,"201051344000594","219011344069620",31.03,19.80,0,321.31,398.26,100.5,95.0,0.464,396275.4,396275.4,29428,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392032,467450.00
05/04/2016 16:00,2,3.160,ACTIVE,214.87,350.77,60.007,1462392003,"201051344001203","219011344069620",30.89,17.30,0,318.00,397.96,98.9,93.5,0.460,394911.8,394911.8,33996,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392033,467451.00
05/04/2016 16:00,2,2.861,ACTIVE,213.06,347.16,60.007,1462392003,"274151322000054","219011344069620",30.32,19.80,0,330.33,381.12,87.8,82.9,0.331,654610.4,654610.4,22622,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392034,467452.00
05/04/2016 16:00,2,3.162,ACTIVE,215.77,352.87,60.012,1462392003,"201051344000867","219011344069620",30.85,20.00,0,320.71,397.66,98.8,93.4,0.451,384118.7,384118.7,29429,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392035,467453.00
05/04/2016 16:00,2,3.115,ACTIVE,214.87,352.27,59.975,1462392003,"201051344001093","219011344069620",30.81,17.30,0,320.41,396.15,97.3,92.0,0.438,393664.6,393664.6,33866,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392036,467454.00
05/04/2016 16:00,2,3.133,ACTIVE,215.77,354.07,60.002,1462392003,"201051344000900","219011344069620",30.95,17.30,0,322.51,397.96,98.3,93.0,0.460,399552.1,399552.1,28813,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392037,467455.00
05/04/2016 16:00,2,3.162,ACTIVE,216.22,354.37,59.938,1462392003,"201051344000648","219011344069620",30.49,18.30,0,321.31,397.96,97.7,92.3,0.451,391977.3,391977.3,29117,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392038,467456.00
05/04/2016 16:00,2,3.215,ACTIVE,216.22,355.88,60.012,1462392003,"201051344000569","219011344069620",30.24,17.80,0,323.72,397.05,98.5,93.1,0.451,400803.3,400803.3,28751,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392039,467457.00
05/04/2016 16:00,2,3.178,ACTIVE,216.22,355.58,59.965,1462392003,"201051344000983","219011344069620",30.75,18.00,0,321.31,397.05,99.0,93.6,0.473,392424.9,392424.9,29218,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392039,467458.00
05/04/2016 16:00,2,3.197,ACTIVE,216.45,355.58,60.023,1462392003,"201051344001158","219011344069620",30.51,18.30,0,322.81,396.75,98.8,93.4,0.464,387031.7,387031.7,29485,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392040,467459.00
05/04/2016 16:00,2,3.162,ACTIVE,216.67,355.58,59.970,1462392003,"201051344000576","219011344069620",30.69,18.00,0,321.61,397.35,98.2,92.9,0.455,393887.0,393887.0,28895,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392041,467460.00
05/04/2016 16:00,2,2.855,ACTIVE,213.29,355.28,59.970,1462392003,"274151322000087","219011344069620",30.18,23.30,0,331.23,379.62,87.2,82.3,0.323,628551.5,628551.5,22704,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392042,467461.00
05/04/2016 16:15,2,4.680,ACTIVE,217.80,359.78,59.970,1462392903,"201051344000645","219011344069620",30.04,20.30,0,339.65,401.26,142.3,135.4,0.636,393553.2,393553.2,29036,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392905,467462.00
05/04/2016 16:15,2,4.100,ACTIVE,213.74,346.86,59.954,1462392903,"274151322000085","219011344069620",29.80,21.50,0,334.84,378.72,123.7,117.4,0.468,657013.6,657013.6,22634,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392905,467463.00
05/04/2016 16:15,2,4.619,ACTIVE,217.13,360.08,60.002,1462392903,"201051344000633","219011344069620",30.65,18.70,0,338.14,398.86,143.3,136.4,0.676,384492.9,384492.9,29503,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392906,467464.00
05/04/2016 16:15,2,4.656,ACTIVE,218.03,359.78,59.970,1462392903,"201051344000469","219011344069620",30.42,17.80,0,338.44,403.07,143.4,136.5,0.672,385793.0,385793.0,29446,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392907,467465.00
05/04/2016 16:15,2,4.533,ACTIVE,216.00,359.48,60.002,1462392903,"201051344000646","219011344069620",31.19,16.30,0,335.14,399.16,143.3,136.4,0.681,389810.2,389810.2,34007,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392908,467466.00
