ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 16:15,2,4.314,ACTIVE,213.74,364.59,60.007,1462392903,"274151322000052","219011344069620",30.49,21.80,0,334.54,382.93,133.2,126.7,0.517,668094.0,668094.0,22855,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392909,467467.00
05/04/2016 16:15,2,4.674,ACTIVE,216.90,359.48,59.981,1462392903,"201051344000585","219011344069620",31.07,16.70,0,337.84,398.56,147.1,140.0,0.689,396025.4,396025.4,34011,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392910,467468.00
05/04/2016 16:15,2,4.562,ACTIVE,215.77,355.58,59.970,1462392903,"201051344001230","219011344069620",31.09,16.30,0,333.93,399.46,143.7,136.7,0.658,393522.1,393522.1,33804,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392911,467469.00
05/04/2016 16:15,2,4.691,ACTIVE,217.13,360.38,59.986,1462392903,"201051344000582","219011344069620",30.49,17.30,0,337.84,399.16,145.0,138.1,0.663,387090.4,387090.4,33978,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392912,467470.00
05/04/2016 16:15,2,4.629,ACTIVE,216.00,358.58,60.007,1462392903,"201051344000955","219011344069620",31.15,16.70,0,334.54,398.86,146.0,139.0,0.685,398965.1,398965.1,33916,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392913,467471.00
05/04/2016 16:15,2,2.850,ACTIVE,213.74,445.15,60.002,1462392903,"274151322000094","219011344069620",41.93,22.50,0,418.39,482.12,121.1,115.0,0.464,537301.6,537301.6,23827,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392914,467472.00
05/04/2016 16:15,2,4.777,ACTIVE,218.26,361.29,59.970,1462392903,"201051344000579","219011344069620",30.81,19.30,0,339.04,403.37,149.1,142.0,0.707,399515.4,399515.4,9521,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392915,467473.00
05/04/2016 16:15,2,4.688,ACTIVE,215.77,357.08,59.981,1462392903,"201051344000890","219011344069620",30.95,17.50,0,335.74,399.16,147.0,140.0,0.667,396125.2,396125.2,33937,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392915,467474.00
05/04/2016 16:15,2,4.672,ACTIVE,216.45,359.48,60.002,1462392903,"201051344000438","219011344069620",31.01,16.30,0,337.54,399.16,146.6,139.6,0.672,398280.5,398280.5,33943,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392916,467475.00
05/04/2016 16:15,2,4.684,ACTIVE,216.22,359.18,59.996,1462392903,"201051344000417","219011344069620",30.55,17.00,0,335.44,399.16,144.9,138.0,0.685,391186.7,391186.7,34098,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392917,467476.00
05/04/2016 16:15,2,4.352,ACTIVE,213.74,363.39,59.975,1462392903,"274151322000083","219011344069620",30.59,22.80,0,333.93,379.92,134.8,128.2,0.535,662135.4,662135.4,22921,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392918,467477.00
05/04/2016 16:15,2,4.637,ACTIVE,214.64,366.10,60.023,1462392903,"274151322000076","219011344069620",31.47,21.50,0,336.04,385.03,147.6,140.6,0.583,704636.5,704636.5,22919,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392919,467478.00
05/04/2016 16:15,2,4.928,ACTIVE,217.13,359.48,60.007,1462392903,"201051344000868","219011344069620",30.02,18.30,0,338.14,397.05,149.8,142.7,0.685,384839.2,384839.2,29171,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392920,467479.00
05/04/2016 16:15,2,4.670,ACTIVE,213.74,348.66,59.981,1462392903,"274151322000095","219011344069620",31.19,23.00,0,334.24,382.33,147.5,140.4,0.561,697488.6,697488.6,22825,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392921,467480.00
05/04/2016 16:15,2,5.008,ACTIVE,218.03,362.79,59.981,1462392903,"201051344000988","219011344069620",30.00,19.80,0,338.44,402.77,152.2,145.0,0.707,382168.4,382168.4,29466,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392922,467481.00
05/04/2016 16:15,2,4.920,ACTIVE,216.67,359.48,60.012,1462392903,"201051344001025","219011344069620",30.71,17.30,0,337.84,398.56,153.0,145.8,0.694,395889.5,395889.5,33985,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392923,467482.00
05/04/2016 16:15,2,4.930,ACTIVE,218.03,361.89,59.981,1462392903,"201051344000458","219011344069620",30.53,21.30,0,338.74,402.16,152.4,145.2,0.729,392861.9,392861.9,29389,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392924,467483.00
05/04/2016 16:15,2,5.051,ACTIVE,218.71,362.49,59.996,1462392903,"201051344000853","219011344069620",30.24,19.00,0,339.95,402.16,154.6,147.3,0.720,391322.6,391322.6,28984,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392924,467484.00
05/04/2016 16:15,2,4.969,ACTIVE,216.22,359.48,60.034,1462392903,"201051344000685","219011344069620",30.87,16.00,0,336.64,399.16,155.3,148.0,0.751,397787.7,397787.7,33819,0,0,0,L,1122011218,0,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392925,467485.00
05/04/2016 16:15,2,4.941,ACTIVE,217.13,362.19,60.007,1462392903,"201051344000917","219011344069620",30.83,17.80,0,336.64,399.16,154.1,146.8,0.716,394723.9,394723.9,33817,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392926,467486.00
05/04/2016 16:15,2,5.018,ACTIVE,216.22,360.99,59.922,1462392903,"201051344001145","219011344069620",30.73,15.50,0,337.84,399.46,156.2,148.8,0.720,399930.9,399930.9,33677,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392927,467487.00
05/04/2016 16:15,2,5.107,ACTIVE,217.35,361.89,59.991,1462392903,"201051344000651","219011344069620",30.57,17.30,0,336.64,398.26,158.2,150.7,0.725,392015.0,392015.0,34040,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392928,467488.00
05/04/2016 16:15,2,4.600,ACTIVE,213.74,349.26,60.002,1462392903,"274151322000088","219011344069620",29.80,19.50,0,333.63,378.12,138.8,132.0,0.526,640684.6,640684.6,22595,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392929,467489.00
05/04/2016 16:15,2,3.168,ACTIVE,214.64,447.55,60.023,1462392903,"274151322000068","219011344069620",41.85,24.00,0,418.70,487.23,134.2,127.6,0.504,537006.0,537006.0,24034,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392930,467490.00
05/04/2016 16:15,2,5.072,ACTIVE,216.90,358.58,60.012,1462392903,"201051344001135","219011344069620",30.87,17.30,0,336.04,397.96,158.6,151.1,0.725,388228.8,388228.8,33990,0,0,0,L,1122011218,0,124.27,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392931,467491.00
05/04/2016 16:15,2,5.205,ACTIVE,216.67,362.49,59.965,1462392903,"201051344000594","219011344069620",30.85,19.80,0,337.54,398.56,162.7,155.1,0.738,396304.5,396304.5,29429,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392932,467492.00
05/04/2016 16:15,2,5.277,ACTIVE,217.35,362.79,60.012,1462392903,"201051344001203","219011344069620",30.53,18.00,0,338.14,398.26,163.2,155.6,0.756,394940.5,394940.5,33997,0,0,0,L,1122011218,0,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392933,467493.00
05/04/2016 16:15,2,4.762,ACTIVE,213.96,351.37,59.996,1462392903,"274151322000054","219011344069620",29.74,21.30,0,333.93,379.62,143.7,136.7,0.552,654635.9,654635.9,22623,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392934,467494.00
05/04/2016 16:15,2,5.250,ACTIVE,217.58,361.29,59.991,1462392903,"201051344000867","219011344069620",30.42,21.30,0,338.14,397.05,161.8,154.3,0.742,384147.3,384147.3,29430,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392935,467495.00
05/04/2016 16:15,2,5.014,ACTIVE,217.13,360.38,59.996,1462392903,"201051344001093","219011344069620",30.99,17.50,0,337.84,396.75,157.2,149.8,0.707,393692.8,393692.8,33867,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392936,467496.00
05/04/2016 16:15,2,5.172,ACTIVE,218.03,363.69,59.954,1462392903,"201051344000900","219011344069620",30.28,20.30,0,338.14,401.26,158.5,151.1,0.720,399580.7,399580.7,28814,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392937,467497.00
05/04/2016 16:15,2,5.070,ACTIVE,218.03,362.79,60.012,1462392903,"201051344000648","219011344069620",30.38,19.50,0,339.34,398.26,155.9,148.5,0.712,392005.7,392005.7,29118,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392938,467498.00
05/04/2016 16:15,2,5.160,ACTIVE,218.03,363.09,59.986,1462392903,"201051344000569","219011344069620",30.06,19.80,0,338.14,401.26,157.0,149.6,0.720,400831.9,400831.9,28752,0,0,0,L,1122011218,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392939,467499.00
05/04/2016 16:15,2,5.070,ACTIVE,218.26,361.59,59.965,1462392903,"201051344000983","219011344069620",30.59,20.30,0,338.44,399.76,156.9,149.6,0.734,392453.6,392453.6,29219,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392940,467500.00
05/04/2016 16:15,2,5.182,ACTIVE,218.48,362.49,60.012,1462392903,"201051344001158","219011344069620",30.22,18.00,0,339.04,401.26,158.5,151.1,0.742,387060.3,387060.3,29486,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392940,467501.00
05/04/2016 16:15,2,5.213,ACTIVE,218.71,363.09,60.049,1462392903,"201051344000576","219011344069620",30.24,19.50,0,338.74,402.16,159.5,152.1,0.729,393915.5,393915.5,28896,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392941,467502.00
05/04/2016 16:15,2,5.254,ACTIVE,214.19,351.67,60.002,1462392903,"274151322000087","219011344069620",29.84,25.00,0,334.54,378.72,158.7,151.2,0.583,628576.8,628576.8,22705,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462392942,467503.00
05/04/2016 16:30,2,2.510,ACTIVE,215.32,361.89,59.965,1462393803,"201051344000645","219011344069620",30.18,20.00,0,323.72,408.78,76.7,72.1,0.641,393576.9,393576.9,29037,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393804,467504.00
05/04/2016 16:30,2,2.254,ACTIVE,212.83,350.17,59.981,1462393803,"274151322000085","219011344069620",29.66,18.30,0,330.63,382.63,67.7,63.4,0.473,657034.5,657034.5,22635,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393805,467505.00
05/04/2016 16:30,2,2.504,ACTIVE,215.09,361.59,59.986,1462393803,"201051344000633","219011344069620",30.51,18.30,0,321.61,409.08,77.4,72.8,0.654,384516.8,384516.8,29504,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393806,467506.00
05/04/2016 16:30,2,2.506,ACTIVE,215.32,365.19,59.981,1462393803,"201051344000469","219011344069620",30.45,17.30,0,318.00,409.68,77.3,72.7,0.667,385816.7,385816.7,29447,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393807,467507.00
05/04/2016 16:30,2,2.451,ACTIVE,213.74,360.38,60.028,1462393803,"201051344000646","219011344069620",30.91,15.30,0,319.21,406.67,76.7,72.1,0.645,389833.9,389833.9,34008,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393807,467508.00
05/04/2016 16:30,2,2.322,ACTIVE,212.16,350.47,60.023,1462393803,"274151322000052","219011344069620",30.40,18.30,0,329.13,384.13,71.4,67.0,0.508,668116.0,668116.0,22856,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393808,467509.00
05/04/2016 16:30,2,2.516,ACTIVE,214.41,351.37,59.975,1462393803,"201051344000585","219011344069620",30.77,17.00,0,318.61,405.47,78.4,73.7,0.358,396049.5,396049.5,34012,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393809,467510.00
05/04/2016 16:30,2,2.428,ACTIVE,213.74,358.88,60.012,1462393803,"201051344001230","219011344069620",30.51,15.30,0,318.61,405.17,75.0,70.5,0.610,393545.4,393545.4,33805,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393810,467511.00
05/04/2016 16:30,2,2.438,ACTIVE,214.64,360.99,60.012,1462393803,"201051344000582","219011344069620",30.69,16.70,0,318.30,405.77,75.8,71.2,0.614,387113.8,387113.8,33979,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393811,467512.00
05/04/2016 16:30,2,2.480,ACTIVE,213.74,359.48,59.996,1462393803,"201051344000955","219011344069620",30.77,16.30,0,317.70,404.57,77.4,72.7,0.658,398988.9,398988.9,33917,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393812,467513.00
05/04/2016 16:30,2,1.484,ACTIVE,212.61,446.95,60.002,1462393803,"274151322000094","219011344069620",41.45,19.50,0,407.27,473.40,62.1,58.1,0.433,537321.1,537321.1,23828,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393813,467514.00
05/04/2016 16:30,2,2.500,ACTIVE,215.32,352.57,60.012,1462393803,"201051344000579","219011344069620",30.93,18.30,0,325.82,410.88,78.4,73.7,0.362,399539.4,399539.4,9522,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393814,467515.00
05/04/2016 16:30,2,2.461,ACTIVE,213.96,359.18,60.007,1462393803,"201051344000890","219011344069620",30.97,16.30,0,319.81,405.17,77.2,72.6,0.619,396149.0,396149.0,33938,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393815,467516.00
05/04/2016 16:30,2,2.467,ACTIVE,214.19,361.29,59.986,1462393803,"201051344000438","219011344069620",30.91,16.00,0,319.21,405.17,77.2,72.6,0.645,398304.4,398304.4,33944,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393816,467517.00
05/04/2016 16:30,2,2.459,ACTIVE,214.19,361.59,60.018,1462393803,"201051344000417","219011344069620",30.69,16.00,0,318.91,404.87,76.5,71.9,0.645,391210.2,391210.2,34099,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393817,467518.00
05/04/2016 16:30,2,2.285,ACTIVE,212.61,363.99,60.012,1462393803,"274151322000083","219011344069620",30.36,19.80,0,329.73,384.13,70.2,65.8,0.499,662157.2,662157.2,22922,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393817,467519.00
05/04/2016 16:30,2,2.408,ACTIVE,213.29,362.19,60.002,1462393803,"274151322000076","219011344069620",31.09,20.30,0,330.63,388.94,75.8,71.3,0.548,704660.0,704660.0,22920,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393818,467520.00
05/04/2016 16:30,2,2.484,ACTIVE,214.64,362.49,59.986,1462393803,"201051344000868","219011344069620",30.32,18.00,0,320.11,407.87,76.3,71.8,0.641,384862.7,384862.7,29172,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393820,467521.00
05/04/2016 16:30,2,2.383,ACTIVE,211.93,358.58,59.986,1462393803,"274151322000095","219011344069620",30.89,20.00,0,329.73,387.14,74.5,70.0,0.504,697511.8,697511.8,22826,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393821,467522.00
05/04/2016 16:30,2,2.506,ACTIVE,214.64,364.29,60.002,1462393803,"201051344000988","219011344069620",30.12,18.30,0,318.00,409.68,76.5,71.9,0.645,382192.0,382192.0,29467,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393822,467523.00
05/04/2016 16:30,2,2.490,ACTIVE,214.19,362.19,59.901,1462393803,"201051344001025","219011344069620",30.55,17.00,0,319.51,405.77,77.0,72.4,0.623,395913.3,395913.3,33986,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393823,467524.00
05/04/2016 16:30,2,2.477,ACTIVE,214.87,363.69,60.007,1462393803,"201051344000458","219011344069620",30.22,20.00,0,319.81,409.38,75.8,71.3,0.641,392885.2,392885.2,29390,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393823,467525.00
05/04/2016 16:30,2,2.488,ACTIVE,215.77,364.29,59.928,1462393803,"201051344000853","219011344069620",30.10,18.30,0,324.02,408.48,75.9,71.3,0.636,391346.0,391346.0,28985,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393824,467526.00
05/04/2016 16:30,2,2.426,ACTIVE,213.96,360.99,60.034,1462393803,"201051344000685","219011344069620",30.81,15.30,0,318.30,405.47,75.8,71.2,0.654,397811.2,397811.2,33820,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393825,467527.00
05/04/2016 16:30,2,2.391,ACTIVE,214.41,361.29,59.928,1462393803,"201051344000917","219011344069620",30.71,17.00,0,318.00,405.77,74.4,69.9,0.619,394747.1,394747.1,33818,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393826,467528.00
05/04/2016 16:30,2,2.391,ACTIVE,213.96,360.69,59.986,1462393803,"201051344001145","219011344069620",30.77,14.70,0,319.51,406.37,74.5,69.9,0.614,399954.1,399954.1,33678,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393827,467529.00
05/04/2016 16:30,2,2.404,ACTIVE,214.41,361.89,60.018,1462393803,"201051344000651","219011344069620",31.19,17.00,0,318.61,404.57,76.0,71.5,0.601,392038.5,392038.5,34041,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393828,467530.00
05/04/2016 16:30,2,2.219,ACTIVE,212.61,348.36,59.991,1462393803,"274151322000088","219011344069620",29.52,17.80,0,330.33,383.53,66.4,62.1,0.442,640705.2,640705.2,22596,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393829,467531.00
05/04/2016 16:30,2,1.467,ACTIVE,213.51,450.26,59.965,1462393803,"274151322000068","219011344069620",41.87,19.80,0,407.27,479.41,61.9,57.8,0.424,537025.4,537025.4,24035,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393830,467532.00
05/04/2016 16:30,2,2.387,ACTIVE,213.74,360.99,60.028,1462393803,"201051344001135","219011344069620",31.09,16.30,0,318.61,404.57,75.2,70.7,0.632,388252.1,388252.1,33991,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393831,467533.00
05/04/2016 16:30,2,2.453,ACTIVE,214.19,362.49,59.996,1462393803,"201051344000594","219011344069620",30.95,19.00,0,319.51,406.67,76.9,72.3,0.623,396328.2,396328.2,29430,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393832,467534.00
05/04/2016 16:30,2,2.406,ACTIVE,214.19,360.99,59.886,1462393803,"201051344001203","219011344069620",30.87,17.30,0,318.61,405.17,75.3,70.7,0.597,394963.7,394963.7,33998,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393832,467535.00
05/04/2016 16:30,2,2.199,ACTIVE,212.38,364.59,60.002,1462393803,"274151322000054","219011344069620",30.20,18.70,0,329.43,384.13,67.2,63.0,0.464,654656.7,654656.7,22624,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393833,467536.00
05/04/2016 16:30,2,2.451,ACTIVE,214.19,360.99,60.012,1462393803,"201051344000867","219011344069620",30.28,19.50,0,321.01,403.67,75.2,70.6,0.623,384170.4,384170.4,29431,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393834,467537.00
05/04/2016 16:30,2,2.385,ACTIVE,213.96,360.08,60.012,1462393803,"201051344001093","219011344069620",30.65,16.00,0,319.81,403.37,74.0,69.5,0.592,393715.7,393715.7,33868,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393835,467538.00
05/04/2016 16:30,2,2.420,ACTIVE,214.41,363.39,59.975,1462393803,"201051344000900","219011344069620",30.28,18.00,0,320.71,409.08,74.2,69.7,0.619,399603.6,399603.6,28815,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393836,467539.00
05/04/2016 16:30,2,2.410,ACTIVE,214.64,360.99,59.996,1462393803,"201051344000648","219011344069620",30.45,17.80,0,320.11,409.08,74.3,69.8,0.592,392028.5,392028.5,29119,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393837,467540.00
05/04/2016 16:30,2,2.453,ACTIVE,214.87,362.19,59.922,1462393803,"201051344000569","219011344069620",30.00,18.30,0,319.51,407.57,74.5,70.0,0.614,400854.8,400854.8,28753,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393838,467541.00
05/04/2016 16:30,2,2.428,ACTIVE,214.87,361.89,60.018,1462393803,"201051344000983","219011344069620",30.42,18.70,0,321.91,409.08,74.8,70.2,0.632,392476.6,392476.6,29220,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393839,467542.00
05/04/2016 16:30,2,2.445,ACTIVE,214.87,364.29,60.007,1462393803,"201051344001158","219011344069620",30.10,17.30,0,322.51,409.38,74.5,70.0,0.636,387083.3,387083.3,29487,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393840,467543.00
05/04/2016 16:30,2,2.406,ACTIVE,214.87,361.29,59.970,1462393803,"201051344000576","219011344069620",30.30,18.30,0,321.91,408.48,73.8,69.3,0.605,393938.2,393938.2,28897,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393841,467544.00
05/04/2016 16:30,2,2.193,ACTIVE,212.38,357.98,59.991,1462393803,"274151322000087","219011344069620",29.42,22.30,0,330.03,382.63,65.4,61.2,0.442,628597.0,628597.0,22706,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462393842,467545.00
05/04/2016 16:45,2,2.309,ACTIVE,215.09,359.78,59.991,1462394703,"201051344000645","219011344069620",29.96,18.70,0,321.01,397.66,70.0,65.7,0.570,393595.1,393595.1,29038,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394704,467546.00
05/04/2016 16:45,2,2.084,ACTIVE,212.61,348.96,59.954,1462394703,"274151322000085","219011344069620",29.66,17.50,0,330.33,380.82,62.6,58.5,0.433,657050.7,657050.7,22636,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394705,467547.00
05/04/2016 16:45,2,2.270,ACTIVE,214.87,362.49,59.981,1462394703,"201051344000633","219011344069620",30.77,16.70,0,322.51,397.96,70.7,66.3,0.601,384535.1,384535.1,29505,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394706,467548.00
05/04/2016 16:45,2,2.303,ACTIVE,214.87,359.78,59.922,1462394703,"201051344000469","219011344069620",30.38,15.80,0,322.21,398.26,70.8,66.4,0.597,385835.1,385835.1,29448,0,0,0,L,1122011218,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394707,467549.00
05/04/2016 16:45,2,2.293,ACTIVE,213.74,359.48,59.917,1462394703,"201051344000646","219011344069620",30.32,14.00,0,317.70,395.25,70.5,66.1,0.597,389852.1,389852.1,34009,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394708,467550.00
05/04/2016 16:45,2,2.133,ACTIVE,212.16,356.48,59.970,1462394703,"274151322000052","219011344069620",30.57,17.30,0,329.43,379.62,66.1,61.8,0.468,668133.0,668133.0,22857,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394709,467551.00
05/04/2016 16:45,2,2.354,ACTIVE,214.41,360.38,59.938,1462394703,"201051344000585","219011344069620",30.18,15.30,0,320.11,397.66,72.0,67.6,0.597,396068.1,396068.1,34013,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394710,467552.00
05/04/2016 16:45,2,2.225,ACTIVE,213.51,357.98,59.991,1462394703,"201051344001230","219011344069620",30.85,14.70,0,317.70,390.74,69.6,65.3,0.570,393563.3,393563.3,33806,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394711,467553.00
05/04/2016 16:45,2,2.268,ACTIVE,214.41,359.78,59.907,1462394703,"201051344000582","219011344069620",30.57,15.50,0,319.51,396.15,70.2,65.9,0.566,387131.9,387131.9,33980,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394712,467554.00
05/04/2016 16:45,2,2.303,ACTIVE,213.29,358.88,59.970,1462394703,"201051344000955","219011344069620",30.75,14.70,0,318.00,391.34,71.7,67.2,0.597,399007.4,399007.4,33918,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394713,467555.00
05/04/2016 16:45,2,1.432,ACTIVE,212.38,436.13,59.970,1462394703,"274151322000094","219011344069620",40.77,18.30,0,409.68,478.21,58.9,54.9,0.407,537336.1,537336.1,23829,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394713,467556.00
05/04/2016 16:45,2,2.336,ACTIVE,214.87,362.49,59.912,1462394703,"201051344000579","219011344069620",30.63,16.70,0,323.11,397.05,72.6,68.1,0.601,399558.1,399558.1,9523,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394714,467557.00
05/04/2016 16:45,2,2.330,ACTIVE,213.51,358.28,60.012,1462394703,"201051344000890","219011344069620",30.61,15.00,0,319.81,392.55,72.2,67.7,0.579,396167.5,396167.5,33939,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394715,467558.00
05/04/2016 16:45,2,2.318,ACTIVE,213.96,360.08,60.018,1462394703,"201051344000438","219011344069620",30.73,14.70,0,319.21,396.15,72.2,67.7,0.601,398322.8,398322.8,33945,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394716,467559.00
05/04/2016 16:45,2,2.328,ACTIVE,213.96,360.08,59.970,1462394703,"201051344000417","219011344069620",30.40,15.00,0,318.00,393.45,71.7,67.2,0.605,391228.5,391228.5,34100,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394717,467560.00
05/04/2016 16:45,2,2.135,ACTIVE,212.61,361.89,60.002,1462394703,"274151322000083","219011344069620",30.55,18.30,0,329.13,380.52,66.0,61.8,0.460,662173.9,662173.9,22923,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394718,467561.00
05/04/2016 16:45,2,2.275,ACTIVE,213.29,352.57,59.975,1462394703,"274151322000076","219011344069620",31.03,18.00,0,330.33,380.82,71.5,67.1,0.504,704678.2,704678.2,22921,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394719,467562.00
05/04/2016 16:45,2,2.338,ACTIVE,214.41,359.78,59.928,1462394703,"201051344000868","219011344069620",30.28,16.30,0,318.91,398.86,71.7,67.2,0.583,384880.9,384880.9,29173,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394720,467563.00
05/04/2016 16:45,2,2.262,ACTIVE,211.93,357.68,59.959,1462394703,"274151322000095","219011344069620",30.81,18.70,0,328.52,379.92,70.6,66.2,0.477,697529.8,697529.8,22827,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394721,467564.00
05/04/2016 16:45,2,2.365,ACTIVE,214.64,363.69,60.002,1462394703,"201051344000988","219011344069620",30.00,17.00,0,322.21,397.35,71.9,67.5,0.592,382210.3,382210.3,29468,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394722,467565.00
05/04/2016 16:45,2,2.363,ACTIVE,213.96,359.78,59.996,1462394703,"201051344001025","219011344069620",30.45,15.50,0,320.41,395.85,72.9,68.4,0.583,395931.8,395931.8,33987,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394723,467566.00
05/04/2016 16:45,2,2.344,ACTIVE,214.87,365.49,60.002,1462394703,"201051344000458","219011344069620",30.32,18.70,0,321.31,398.26,72.0,67.5,0.597,392903.4,392903.4,29391,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394724,467567.00
05/04/2016 16:45,2,2.354,ACTIVE,215.54,363.99,60.002,1462394703,"201051344000853","219011344069620",30.24,17.30,0,319.81,395.55,72.1,67.7,0.605,391364.2,391364.2,28986,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394724,467568.00
05/04/2016 16:45,2,2.326,ACTIVE,213.96,360.69,59.965,1462394703,"201051344000685","219011344069620",30.61,14.00,0,318.91,395.85,72.2,67.7,0.614,397829.4,397829.4,33821,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394725,467569.00
05/04/2016 16:45,2,2.293,ACTIVE,214.41,360.99,59.917,1462394703,"201051344000917","219011344069620",30.67,16.00,0,320.41,396.45,71.2,66.8,0.583,394765.1,394765.1,33819,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394726,467570.00
05/04/2016 16:45,2,2.258,ACTIVE,214.19,360.69,59.933,1462394703,"201051344001145","219011344069620",31.19,14.30,0,319.81,393.15,71.3,66.9,0.592,399972.1,399972.1,33679,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394727,467571.00
05/04/2016 16:45,2,2.361,ACTIVE,214.41,361.89,59.959,1462394703,"201051344000651","219011344069620",30.45,15.50,0,321.31,397.05,72.8,68.4,0.592,392056.9,392056.9,34042,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394728,467572.00
05/04/2016 16:45,2,2.115,ACTIVE,212.61,351.37,59.959,1462394703,"274151322000088","219011344069620",29.96,16.70,0,330.33,381.12,64.1,60.0,0.438,640721.3,640721.3,22597,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394729,467573.00
05/04/2016 16:45,2,1.518,ACTIVE,213.06,433.12,59.996,1462394703,"274151322000068","219011344069620",39.80,18.30,0,409.68,481.82,61.8,57.7,0.415,537040.6,537040.6,24036,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394730,467574.00
05/04/2016 16:45,2,2.344,ACTIVE,213.96,360.99,59.996,1462394703,"201051344001135","219011344069620",30.53,15.00,0,319.81,393.45,72.5,68.0,0.592,388270.3,388270.3,33992,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394731,467575.00
05/04/2016 16:45,2,2.400,ACTIVE,214.19,362.19,59.928,1462394703,"201051344000594","219011344069620",30.40,17.00,0,321.31,397.35,73.9,69.4,0.605,396346.8,396346.8,29431,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394732,467576.00
05/04/2016 16:45,2,2.348,ACTIVE,214.41,360.38,60.018,1462394703,"201051344001203","219011344069620",30.55,16.00,0,318.61,397.96,72.6,68.2,0.623,394982.0,394982.0,33999,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394733,467577.00
05/04/2016 16:45,2,2.166,ACTIVE,212.38,354.97,59.981,1462394703,"274151322000054","219011344069620",30.00,17.30,0,329.13,380.82,65.7,61.5,0.460,654673.1,654673.1,22625,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394734,467578.00
05/04/2016 16:45,2,2.357,ACTIVE,214.64,360.69,59.912,1462394703,"201051344000867","219011344069620",30.53,18.30,0,319.51,396.45,72.9,68.5,0.601,384188.7,384188.7,29432,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394735,467579.00
05/04/2016 16:45,2,2.318,ACTIVE,214.19,362.19,59.975,1462394703,"201051344001093","219011344069620",30.69,15.30,0,320.41,395.55,72.1,67.7,0.583,393733.8,393733.8,33869,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394736,467580.00
05/04/2016 16:45,2,2.355,ACTIVE,214.64,363.69,59.981,1462394703,"201051344000900","219011344069620",30.34,17.00,0,320.71,397.96,72.3,67.9,0.570,399621.7,399621.7,28816,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394737,467581.00
05/04/2016 16:45,2,2.340,ACTIVE,214.87,362.79,59.933,1462394703,"201051344000648","219011344069620",30.61,17.30,0,318.61,399.16,72.6,68.1,0.579,392046.6,392046.6,29120,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394737,467582.00
05/04/2016 16:45,2,2.379,ACTIVE,214.64,361.29,60.007,1462394703,"201051344000569","219011344069620",30.34,17.50,0,321.01,397.66,73.1,68.6,0.614,400873.0,400873.0,28754,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394738,467583.00
05/04/2016 16:45,2,2.373,ACTIVE,214.64,364.29,60.007,1462394703,"201051344000983","219011344069620",30.53,17.80,0,321.31,397.66,73.4,68.9,0.636,392494.9,392494.9,29221,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394739,467584.00
05/04/2016 16:45,2,2.367,ACTIVE,214.64,360.69,59.986,1462394703,"201051344001158","219011344069620",30.42,16.30,0,318.61,398.26,73.0,68.5,0.601,387101.5,387101.5,29488,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394740,467585.00
05/04/2016 16:45,2,2.379,ACTIVE,215.09,363.99,59.933,1462394703,"201051344000576","219011344069620",30.20,17.80,0,320.11,398.56,72.7,68.3,0.610,393956.3,393956.3,28898,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394741,467586.00
05/04/2016 16:45,2,2.162,ACTIVE,212.16,351.97,60.018,1462394703,"274151322000087","219011344069620",29.80,20.70,0,331.23,381.12,65.2,61.0,0.442,628613.1,628613.1,22707,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462394742,467587.00
05/04/2016 17:00,2,2.812,ACTIVE,216.22,352.57,59.975,1462395604,"201051344000645","219011344069620",30.28,19.80,0,324.02,398.56,86.2,81.3,0.389,393614.5,393614.5,29039,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395605,467588.00
05/04/2016 17:00,2,2.551,ACTIVE,213.51,350.77,59.975,1462395604,"274151322000085","219011344069620",29.64,17.30,0,336.04,380.22,76.7,72.1,0.526,657067.8,657067.8,22637,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395606,467589.00
05/04/2016 17:00,2,2.811,ACTIVE,216.00,354.37,59.933,1462395604,"201051344000633","219011344069620",30.53,18.30,0,323.11,397.96,87.0,82.0,0.415,384554.7,384554.7,29506,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395607,467590.00
05/04/2016 17:00,2,2.838,ACTIVE,216.00,352.27,59.986,1462395604,"201051344000469","219011344069620",30.26,17.00,0,321.01,397.66,87.0,82.0,0.411,385854.6,385854.6,29449,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395608,467591.00
05/04/2016 17:00,2,2.770,ACTIVE,214.64,350.47,59.996,1462395604,"201051344000646","219011344069620",30.87,15.50,0,320.11,395.55,86.7,81.7,0.402,389871.5,389871.5,34010,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395609,467592.00
05/04/2016 17:00,2,2.627,ACTIVE,213.29,354.07,59.981,1462395604,"274151322000052","219011344069620",30.53,18.30,0,328.22,380.82,81.2,76.5,0.314,668151.1,668151.1,22858,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395610,467593.00
05/04/2016 17:00,2,2.875,ACTIVE,215.32,351.67,60.018,1462395604,"201051344000585","219011344069620",30.47,17.00,0,322.81,397.66,88.7,83.7,0.407,396087.9,396087.9,34014,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395611,467594.00
05/04/2016 17:00,2,2.756,ACTIVE,214.87,348.96,59.944,1462395604,"201051344001230","219011344069620",30.79,15.50,0,318.00,390.74,86.0,81.0,0.393,393582.4,393582.4,33807,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395612,467595.00
05/04/2016 17:00,2,2.797,ACTIVE,215.54,350.77,60.012,1462395604,"201051344000582","219011344069620",30.53,16.70,0,318.30,397.66,86.5,81.6,0.393,387151.1,387151.1,33981,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395613,467596.00
05/04/2016 17:00,2,2.816,ACTIVE,214.64,349.86,59.938,1462395604,"201051344000955","219011344069620",30.75,15.80,0,319.51,393.45,87.8,82.8,0.411,399026.9,399026.9,33919,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395613,467597.00
05/04/2016 17:00,2,1.766,ACTIVE,213.29,443.34,59.965,1462395604,"274151322000094","219011344069620",40.47,18.00,0,406.07,477.01,72.0,67.6,0.499,537352.1,537352.1,23830,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395614,467598.00
05/04/2016 17:00,2,2.844,ACTIVE,216.00,352.57,60.012,1462395604,"201051344000579","219011344069620",30.81,18.00,0,321.01,396.15,88.8,83.8,0.411,399577.8,399577.8,9524,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395615,467599.00
05/04/2016 17:00,2,2.818,ACTIVE,214.64,350.47,60.023,1462395604,"201051344000890","219011344069620",30.93,16.00,0,320.41,394.35,88.3,83.3,0.398,396187.2,396187.2,33940,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395616,467600.00
05/04/2016 17:00,2,2.818,ACTIVE,215.32,351.67,59.901,1462395604,"201051344000438","219011344069620",30.93,15.80,0,321.01,397.05,88.3,83.3,0.411,398342.5,398342.5,33946,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395617,467601.00
05/04/2016 17:00,2,2.807,ACTIVE,215.09,351.37,60.023,1462395604,"201051344000417","219011344069620",30.71,17.00,0,319.21,394.95,87.3,82.3,0.402,391247.9,391247.9,34101,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395618,467602.00
05/04/2016 17:00,2,2.623,ACTIVE,213.29,351.37,59.996,1462395604,"274151322000083","219011344069620",30.47,19.00,0,329.43,380.52,80.9,76.1,0.318,662191.9,662191.9,22924,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395619,467603.00
05/04/2016 17:00,2,2.764,ACTIVE,214.19,346.56,59.981,1462395604,"274151322000076","219011344069620",31.23,20.00,0,331.23,381.73,87.4,82.4,0.345,704697.7,704697.7,22922,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395620,467604.00
05/04/2016 17:00,2,2.840,ACTIVE,215.32,352.27,59.986,1462395604,"201051344000868","219011344069620",30.36,17.30,0,321.31,397.96,87.3,82.4,0.398,384900.4,384900.4,29174,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395621,467605.00
05/04/2016 17:00,2,2.768,ACTIVE,213.06,355.58,60.002,1462395604,"274151322000095","219011344069620",30.85,20.70,0,330.03,380.52,86.4,81.5,0.327,697549.0,697549.0,22828,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395622,467606.00
05/04/2016 17:00,2,2.852,ACTIVE,216.22,355.28,59.991,1462395604,"201051344000988","219011344069620",30.38,18.70,0,321.31,398.56,87.7,82.8,0.415,382229.8,382229.8,29469,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395622,467607.00
05/04/2016 17:00,2,2.869,ACTIVE,215.32,349.86,59.933,1462395604,"201051344001025","219011344069620",30.53,17.00,0,320.41,396.75,88.8,83.8,0.402,395951.5,395951.5,33988,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395623,467608.00
05/04/2016 17:00,2,2.836,ACTIVE,216.00,354.07,60.012,1462395604,"201051344000458","219011344069620",30.45,19.80,0,321.91,397.35,87.5,82.6,0.429,392922.9,392922.9,29392,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395624,467609.00
