ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 17:00,2,2.850,ACTIVE,216.67,354.07,59.996,1462395604,"201051344000853","219011344069620",30.49,17.50,0,327.02,396.15,88.0,83.0,0.407,391383.9,391383.9,28987,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395625,467610.00
05/04/2016 17:00,2,2.811,ACTIVE,215.09,351.37,60.002,1462395604,"201051344000685","219011344069620",30.85,15.50,0,319.51,396.45,87.9,82.9,0.424,397848.9,397848.9,33822,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395626,467611.00
05/04/2016 17:00,2,2.812,ACTIVE,215.54,351.37,59.970,1462395604,"201051344000917","219011344069620",30.51,17.50,0,321.61,396.75,87.0,82.0,0.402,394784.4,394784.4,33820,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395627,467612.00
05/04/2016 17:00,2,2.791,ACTIVE,215.09,350.77,60.023,1462395604,"201051344001145","219011344069620",30.85,15.50,0,318.00,396.45,87.2,82.2,0.407,399991.4,399991.4,33680,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395628,467613.00
05/04/2016 17:00,2,2.840,ACTIVE,215.54,351.37,60.018,1462395604,"201051344000651","219011344069620",30.75,17.50,0,319.51,399.16,88.5,83.4,0.402,392076.6,392076.6,34043,0,0,0,L,1122011218,0,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395629,467614.00
05/04/2016 17:00,2,2.561,ACTIVE,213.06,352.57,59.981,1462395604,"274151322000088","219011344069620",29.98,16.70,0,335.44,379.62,77.7,73.1,0.526,640738.5,640738.5,22598,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395630,467615.00
05/04/2016 17:00,2,1.787,ACTIVE,214.19,447.85,59.975,1462395604,"274151322000068","219011344069620",40.95,18.70,0,410.28,482.12,73.8,69.3,0.491,537056.8,537056.8,24037,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395631,467616.00
05/04/2016 17:00,2,2.777,ACTIVE,215.32,351.07,59.996,1462395604,"201051344001135","219011344069620",31.03,16.70,0,318.00,396.45,87.4,82.4,0.402,388289.8,388289.8,33993,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395632,467617.00
05/04/2016 17:00,2,2.896,ACTIVE,215.32,352.87,59.986,1462395604,"201051344000594","219011344069620",30.47,18.30,0,320.41,397.96,89.4,84.4,0.411,396366.7,396366.7,29432,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395633,467618.00
05/04/2016 17:00,2,2.846,ACTIVE,215.54,350.17,60.023,1462395604,"201051344001203","219011344069620",30.55,17.30,0,318.00,398.26,88.1,83.1,0.407,395001.6,395001.6,34000,0,0,0,L,1122011218,0,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395634,467619.00
05/04/2016 17:00,2,2.623,ACTIVE,213.74,367.90,59.975,1462395604,"274151322000054","219011344069620",29.88,17.50,0,330.33,381.42,79.3,74.6,0.539,654690.7,654690.7,22626,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395635,467620.00
05/04/2016 17:00,2,2.873,ACTIVE,215.77,351.67,60.012,1462395604,"201051344000867","219011344069620",30.26,19.50,0,321.61,397.96,88.1,83.1,0.402,384208.3,384208.3,29433,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395636,467621.00
05/04/2016 17:00,2,2.791,ACTIVE,215.54,351.07,60.012,1462395604,"201051344001093","219011344069620",30.79,17.00,0,319.21,396.45,87.1,82.2,0.393,393753.1,393753.1,33870,0,0,0,L,1122011218,0,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395637,467622.00
05/04/2016 17:00,2,2.848,ACTIVE,216.00,352.27,59.970,1462395604,"201051344000900","219011344069620",30.42,18.00,0,320.41,397.96,87.7,82.7,0.407,399641.2,399641.2,28817,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395638,467623.00
05/04/2016 17:00,2,2.809,ACTIVE,216.00,353.17,60.007,1462395604,"201051344000648","219011344069620",30.65,18.00,0,320.71,398.86,87.2,82.2,0.407,392066.0,392066.0,29121,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395639,467624.00
05/04/2016 17:00,2,2.861,ACTIVE,216.22,353.77,59.986,1462395604,"201051344000569","219011344069620",30.42,18.30,0,323.72,397.66,88.2,83.2,0.407,400892.6,400892.6,28755,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395640,467625.00
05/04/2016 17:00,2,2.869,ACTIVE,216.22,352.57,60.018,1462395604,"201051344000983","219011344069620",30.45,18.70,0,325.82,398.26,88.5,83.5,0.415,392514.5,392514.5,29222,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395641,467626.00
05/04/2016 17:00,2,2.879,ACTIVE,216.45,353.17,59.981,1462395604,"201051344001158","219011344069620",30.12,17.50,0,323.11,398.56,87.8,82.8,0.402,387121.0,387121.0,29489,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395642,467627.00
05/04/2016 17:00,2,2.855,ACTIVE,216.45,354.97,60.007,1462395604,"201051344000576","219011344069620",30.28,18.00,0,323.72,397.96,87.6,82.6,0.402,393975.8,393975.8,28899,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395643,467628.00
05/04/2016 17:00,2,2.596,ACTIVE,213.96,360.38,59.981,1462395604,"274151322000087","219011344069620",29.78,20.70,0,335.44,380.52,78.2,73.6,0.521,628630.5,628630.5,22708,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462395643,467629.00
05/04/2016 17:15,2,2.373,ACTIVE,215.77,361.89,59.944,1462396504,"201051344000645","219011344069620",29.78,20.70,0,321.91,394.65,71.6,67.2,0.579,393637.6,393637.6,29040,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396505,467630.00
05/04/2016 17:15,2,2.127,ACTIVE,213.29,356.78,59.938,1462396504,"274151322000085","219011344069620",29.50,19.50,0,332.43,381.12,63.5,59.4,0.429,657088.1,657088.1,22638,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396506,467631.00
05/04/2016 17:15,2,2.365,ACTIVE,215.54,364.29,59.959,1462396504,"201051344000633","219011344069620",30.06,18.70,0,327.62,395.25,72.0,67.6,0.601,384577.8,384577.8,29507,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396507,467632.00
05/04/2016 17:15,2,2.363,ACTIVE,215.54,363.09,59.891,1462396504,"201051344000469","219011344069620",29.86,18.00,0,320.11,394.65,71.5,67.0,0.601,385877.7,385877.7,29450,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396508,467633.00
05/04/2016 17:15,2,2.332,ACTIVE,214.19,360.38,59.922,1462396504,"201051344000646","219011344069620",30.36,16.30,0,321.01,391.04,71.6,67.2,0.601,389894.5,389894.5,34011,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396509,467634.00
05/04/2016 17:15,2,2.203,ACTIVE,213.06,360.08,59.959,1462396504,"274151322000052","219011344069620",29.96,20.30,0,331.23,378.42,66.7,62.5,0.468,668172.5,668172.5,22859,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396510,467635.00
05/04/2016 17:15,2,2.381,ACTIVE,214.87,361.89,59.959,1462396504,"201051344000585","219011344069620",30.47,17.30,0,322.81,394.95,73.5,69.0,0.601,396111.5,396111.5,34015,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396511,467636.00
05/04/2016 17:15,2,2.242,ACTIVE,214.19,358.58,59.975,1462396504,"201051344001230","219011344069620",30.81,16.30,0,319.51,389.54,70.0,65.6,0.570,393605.2,393605.2,33808,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396512,467637.00
05/04/2016 17:15,2,2.330,ACTIVE,215.09,360.38,60.018,1462396504,"201051344000582","219011344069620",29.96,17.50,0,318.30,396.75,70.7,66.3,0.575,387174.0,387174.0,33982,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396512,467638.00
05/04/2016 17:15,2,2.314,ACTIVE,214.19,359.48,59.928,1462396504,"201051344000955","219011344069620",30.61,17.00,0,319.21,389.84,71.7,67.3,0.601,399050.0,399050.0,33920,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396513,467639.00
05/04/2016 17:15,2,1.457,ACTIVE,213.06,432.82,59.959,1462396504,"274151322000094","219011344069620",39.88,20.30,0,412.68,479.71,59.1,55.2,0.415,537371.0,537371.0,23831,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396514,467640.00
05/04/2016 17:15,2,2.359,ACTIVE,215.54,362.49,60.007,1462396504,"201051344000579","219011344069620",30.30,19.00,0,325.52,393.15,72.4,68.0,0.619,399601.3,399601.3,9525,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396515,467641.00
05/04/2016 17:15,2,2.346,ACTIVE,214.19,359.18,59.944,1462396504,"201051344000890","219011344069620",30.32,17.00,0,321.01,391.04,72.0,67.5,0.583,396210.4,396210.4,33941,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396516,467642.00
05/04/2016 17:15,2,2.303,ACTIVE,214.64,359.48,60.018,1462396504,"201051344000438","219011344069620",30.85,16.30,0,317.70,394.35,72.0,67.6,0.601,398365.7,398365.7,33947,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396517,467643.00
05/04/2016 17:15,2,2.307,ACTIVE,214.41,358.88,59.907,1462396504,"201051344000417","219011344069620",30.45,17.00,0,321.31,392.55,71.2,66.7,0.592,391270.8,391270.8,34102,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396518,467644.00
05/04/2016 17:15,2,2.180,ACTIVE,213.51,348.66,59.959,1462396504,"274151322000083","219011344069620",29.84,21.30,0,329.43,379.02,65.9,61.6,0.455,662213.2,662213.2,22925,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396519,467645.00
05/04/2016 17:15,2,2.283,ACTIVE,213.74,357.08,59.970,1462396504,"274151322000076","219011344069620",30.65,21.00,0,331.53,380.52,70.8,66.5,0.504,704720.6,704720.6,22923,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396520,467646.00
05/04/2016 17:15,2,2.342,ACTIVE,215.09,362.49,59.965,1462396504,"201051344000868","219011344069620",29.70,18.30,0,319.21,396.45,70.4,66.1,0.570,384923.4,384923.4,29175,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396521,467647.00
05/04/2016 17:15,2,2.281,ACTIVE,213.29,360.38,59.991,1462396504,"274151322000095","219011344069620",30.38,22.00,0,330.93,379.02,70.2,65.8,0.468,697571.8,697571.8,22829,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396522,467648.00
05/04/2016 17:15,2,2.320,ACTIVE,215.54,363.09,59.986,1462396504,"201051344000988","219011344069620",30.02,19.30,0,325.52,394.35,70.5,66.2,0.592,382252.9,382252.9,29470,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396522,467649.00
05/04/2016 17:15,2,2.342,ACTIVE,214.41,359.48,60.007,1462396504,"201051344001025","219011344069620",30.42,17.50,0,320.41,394.05,72.1,67.7,0.579,395974.9,395974.9,33989,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396523,467650.00
05/04/2016 17:15,2,2.312,ACTIVE,215.32,360.99,59.959,1462396504,"201051344000458","219011344069620",30.16,20.70,0,324.02,395.85,70.6,66.2,0.592,392946.0,392946.0,29393,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396524,467651.00
05/04/2016 17:15,2,2.342,ACTIVE,216.00,363.09,59.933,1462396504,"201051344000853","219011344069620",29.74,19.00,0,328.52,397.05,70.6,66.2,0.583,391407.0,391407.0,28988,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396525,467652.00
05/04/2016 17:15,2,2.303,ACTIVE,214.41,359.78,60.012,1462396504,"201051344000685","219011344069620",30.45,16.00,0,319.81,394.35,71.0,66.6,0.605,397872.1,397872.1,33823,0,0,0,L,1122011218,0,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396526,467653.00
05/04/2016 17:15,2,2.295,ACTIVE,214.87,360.38,59.965,1462396504,"201051344000917","219011344069620",30.22,17.80,0,320.71,394.95,70.3,65.9,0.583,394807.3,394807.3,33821,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396527,467654.00
05/04/2016 17:15,2,2.264,ACTIVE,214.64,360.38,60.007,1462396504,"201051344001145","219011344069620",30.73,15.80,0,321.01,394.65,70.5,66.1,0.588,400014.4,400014.4,33681,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396528,467655.00
05/04/2016 17:15,2,2.328,ACTIVE,214.87,360.38,59.954,1462396504,"201051344000651","219011344069620",30.28,17.50,0,323.11,395.55,71.4,67.0,0.579,392099.8,392099.8,34044,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396529,467656.00
05/04/2016 17:15,2,2.066,ACTIVE,212.61,361.29,59.949,1462396504,"274151322000088","219011344069620",29.68,19.30,0,328.52,380.52,62.1,58.0,0.407,640758.7,640758.7,22599,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396530,467657.00
05/04/2016 17:15,2,1.438,ACTIVE,213.96,444.85,59.954,1462396504,"274151322000068","219011344069620",40.95,20.70,0,413.89,488.13,59.8,55.8,0.402,537075.9,537075.9,24038,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396531,467658.00
05/04/2016 17:15,2,2.289,ACTIVE,214.41,359.78,59.922,1462396504,"201051344001135","219011344069620",30.53,17.00,0,320.71,392.85,70.8,66.4,0.575,388312.7,388312.7,33994,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396532,467659.00
05/04/2016 17:15,2,2.322,ACTIVE,214.64,360.08,59.928,1462396504,"201051344000594","219011344069620",30.53,19.00,0,322.21,396.15,71.8,67.4,0.579,396390.1,396390.1,29433,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396533,467660.00
05/04/2016 17:15,2,2.307,ACTIVE,214.64,359.78,59.954,1462396504,"201051344001203","219011344069620",30.14,17.80,0,319.51,394.65,70.4,66.0,0.583,395024.6,395024.6,34001,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396534,467661.00
05/04/2016 17:15,2,2.100,ACTIVE,212.83,348.06,59.954,1462396504,"274151322000054","219011344069620",29.76,19.80,0,329.73,381.42,63.3,59.2,0.424,654711.3,654711.3,22627,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396535,467662.00
05/04/2016 17:15,2,2.322,ACTIVE,215.32,359.78,59.986,1462396504,"201051344000867","219011344069620",29.84,20.00,0,322.51,395.25,70.3,65.9,0.575,384231.3,384231.3,29434,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396536,467663.00
05/04/2016 17:15,2,2.225,ACTIVE,214.64,359.78,59.954,1462396504,"201051344001093","219011344069620",30.69,17.00,0,320.71,394.65,69.2,64.9,0.544,393775.7,393775.7,33871,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396537,467664.00
05/04/2016 17:15,2,2.289,ACTIVE,215.32,360.38,59.922,1462396504,"201051344000900","219011344069620",29.98,18.30,0,320.41,396.75,69.5,65.2,0.552,399664.1,399664.1,28818,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396537,467665.00
05/04/2016 17:15,2,2.297,ACTIVE,215.54,361.89,60.028,1462396504,"201051344000648","219011344069620",30.02,18.70,0,321.31,395.55,69.8,65.5,0.570,392088.8,392088.8,29122,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396538,467666.00
05/04/2016 17:15,2,2.324,ACTIVE,215.54,363.99,59.986,1462396504,"201051344000569","219011344069620",29.82,19.00,0,319.81,394.05,70.2,65.8,0.583,400915.6,400915.6,28756,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396539,467667.00
05/04/2016 17:15,2,2.312,ACTIVE,215.77,361.29,59.991,1462396504,"201051344000983","219011344069620",30.24,19.50,0,321.31,396.15,70.8,66.5,0.588,392537.6,392537.6,29223,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396540,467668.00
05/04/2016 17:15,2,2.314,ACTIVE,215.54,362.19,59.959,1462396504,"201051344001158","219011344069620",30.04,17.80,0,324.62,396.45,70.4,66.0,0.583,387143.8,387143.8,29490,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396541,467669.00
05/04/2016 17:15,2,2.318,ACTIVE,216.00,363.09,59.959,1462396504,"201051344000576","219011344069620",29.68,19.30,0,324.62,395.55,69.7,65.3,0.566,393998.6,393998.6,28900,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396542,467670.00
05/04/2016 17:15,2,2.104,ACTIVE,213.51,357.98,59.938,1462396504,"274151322000087","219011344069620",29.34,23.50,0,330.93,379.92,62.6,58.5,0.420,628650.7,628650.7,22709,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462396543,467671.00
05/04/2016 17:30,2,4.312,ACTIVE,218.26,359.78,59.991,1462397403,"201051344000645","219011344069620",30.14,21.30,0,324.32,400.36,131.6,125.1,0.592,393660.9,393660.9,29041,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397404,467672.00
05/04/2016 17:30,2,3.785,ACTIVE,214.19,347.16,59.991,1462397403,"274151322000085","219011344069620",29.54,20.30,0,331.23,380.82,113.1,107.3,0.429,657108.2,657108.2,22639,0,0,0,L,1151911521,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397405,467673.00
05/04/2016 17:30,2,4.295,ACTIVE,217.58,359.48,60.002,1462397403,"201051344000633","219011344069620",30.57,19.50,0,318.00,399.16,133.0,126.4,0.628,384601.4,384601.4,29508,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397406,467674.00
05/04/2016 17:30,2,4.287,ACTIVE,218.48,360.08,60.007,1462397403,"201051344000469","219011344069620",30.22,18.70,0,320.11,402.46,131.2,124.7,0.614,385901.1,385901.1,29451,0,0,0,L,1122011218,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397407,467675.00
05/04/2016 17:30,2,4.234,ACTIVE,216.45,357.38,60.002,1462397403,"201051344000646","219011344069620",30.75,16.30,0,318.30,397.66,131.9,125.4,0.619,389917.9,389917.9,34012,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397408,467676.00
05/04/2016 17:30,2,3.842,ACTIVE,213.96,362.49,59.981,1462397403,"274151322000052","219011344069620",30.47,21.00,0,329.73,380.22,118.6,112.5,0.460,668193.7,668193.7,22860,0,0,0,L,1151911521,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397409,467677.00
05/04/2016 17:30,2,4.459,ACTIVE,217.35,358.88,59.996,1462397403,"201051344000585","219011344069620",30.42,17.30,0,319.81,398.86,137.4,130.7,0.636,396136.0,396136.0,34016,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397410,467678.00
05/04/2016 17:30,2,4.150,ACTIVE,216.22,355.58,59.975,1462397403,"201051344001230","219011344069620",30.75,17.00,0,317.10,396.75,129.2,122.8,0.592,393628.2,393628.2,33809,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397411,467679.00
05/04/2016 17:30,2,4.213,ACTIVE,217.58,358.88,60.012,1462397403,"201051344000582","219011344069620",30.69,18.00,0,321.01,398.26,130.9,124.5,0.570,387197.3,387197.3,33983,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397412,467680.00
05/04/2016 17:30,2,4.096,ACTIVE,216.45,357.08,59.996,1462397403,"201051344000955","219011344069620",31.15,17.50,0,318.61,395.85,129.2,122.8,0.588,399073.3,399073.3,33921,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397413,467681.00
05/04/2016 17:30,2,2.568,ACTIVE,214.19,443.34,59.975,1462397403,"274151322000094","219011344069620",41.03,21.50,0,406.67,474.60,105.8,100.2,0.411,537389.8,537389.8,23832,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397414,467682.00
05/04/2016 17:30,2,4.312,ACTIVE,218.26,358.88,59.954,1462397403,"201051344000579","219011344069620",30.53,19.30,0,322.51,403.07,133.3,126.8,0.623,399625.3,399625.3,9526,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397415,467683.00
05/04/2016 17:30,2,4.264,ACTIVE,216.45,356.48,59.938,1462397403,"201051344000890","219011344069620",30.42,16.70,0,320.71,398.26,131.2,124.7,0.597,396234.1,396234.1,33942,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397416,467684.00
05/04/2016 17:30,2,4.174,ACTIVE,216.90,358.28,60.002,1462397403,"201051344000438","219011344069620",31.05,16.30,0,318.91,397.66,131.2,124.7,0.610,398389.4,398389.4,33948,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397417,467685.00
05/04/2016 17:30,2,4.182,ACTIVE,216.67,357.38,59.986,1462397403,"201051344000417","219011344069620",30.59,17.00,0,318.91,396.45,129.6,123.1,0.610,391294.3,391294.3,34103,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397418,467686.00
05/04/2016 17:30,2,3.879,ACTIVE,213.74,362.19,59.981,1462397403,"274151322000083","219011344069620",30.55,22.50,0,329.13,380.52,120.2,114.0,0.468,662234.8,662234.8,22926,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397419,467687.00
05/04/2016 17:30,2,4.008,ACTIVE,214.87,362.19,59.986,1462397403,"274151322000076","219011344069620",31.33,21.80,0,330.63,385.33,127.1,120.8,0.499,704743.6,704743.6,22924,0,0,0,L,1151911521,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397420,467688.00
05/04/2016 17:30,2,4.260,ACTIVE,217.35,358.58,59.991,1462397403,"201051344000868","219011344069620",30.12,19.50,0,319.21,397.96,129.9,123.4,0.588,384947.0,384947.0,29176,0,0,0,L,1122011218,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397421,467689.00
05/04/2016 17:30,2,4.125,ACTIVE,214.19,362.49,59.996,1462397403,"274151322000095","219011344069620",30.95,22.30,0,329.73,382.03,129.3,122.8,0.486,697595.0,697595.0,22830,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397422,467690.00
05/04/2016 17:30,2,4.309,ACTIVE,218.26,361.29,59.996,1462397403,"201051344000988","219011344069620",30.08,19.50,0,317.70,402.46,131.2,124.7,0.610,382276.7,382276.7,29471,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397423,467691.00
05/04/2016 17:30,2,4.340,ACTIVE,217.35,356.48,60.002,1462397403,"201051344001025","219011344069620",30.40,17.80,0,320.11,397.96,133.4,126.8,0.601,395999.1,395999.1,33990,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397423,467692.00
05/04/2016 17:30,2,4.307,ACTIVE,218.03,359.78,59.996,1462397403,"201051344000458","219011344069620",30.12,21.30,0,321.01,401.26,131.4,124.9,0.623,392969.8,392969.8,29394,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397424,467693.00
05/04/2016 17:30,2,4.299,ACTIVE,218.71,360.69,60.018,1462397403,"201051344000853","219011344069620",30.10,19.80,0,329.13,401.56,131.0,124.5,0.610,391430.8,391430.8,28989,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397425,467694.00
05/04/2016 17:30,2,4.172,ACTIVE,216.67,358.28,59.986,1462397403,"201051344000685","219011344069620",31.09,16.70,0,318.91,398.26,131.4,124.9,0.645,397895.9,397895.9,33824,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397426,467695.00
05/04/2016 17:30,2,4.264,ACTIVE,217.13,357.68,59.986,1462397403,"201051344000917","219011344069620",30.45,19.30,0,320.71,398.56,131.6,125.0,0.605,394831.1,394831.1,33822,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397427,467696.00
05/04/2016 17:30,2,4.189,ACTIVE,216.67,357.68,60.018,1462397403,"201051344001145","219011344069620",31.11,16.70,0,319.21,397.35,131.9,125.4,0.610,400038.3,400038.3,33682,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397428,467697.00
05/04/2016 17:30,2,4.258,ACTIVE,217.35,358.58,60.002,1462397403,"201051344000651","219011344069620",30.59,18.30,0,321.61,397.66,132.0,125.4,0.610,392123.8,392123.8,34045,0,0,0,L,1122011218,0,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397429,467698.00
05/04/2016 17:30,2,3.693,ACTIVE,213.96,356.18,59.996,1462397403,"274151322000088","219011344069620",29.70,20.00,0,330.63,380.52,111.2,105.4,0.415,640779.1,640779.1,22600,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397430,467699.00
05/04/2016 17:30,2,2.473,ACTIVE,214.87,449.95,59.975,1462397403,"274151322000068","219011344069620",42.06,22.00,0,414.19,476.41,106.0,100.4,0.398,537095.3,537095.3,24039,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397431,467700.00
05/04/2016 17:30,2,4.170,ACTIVE,216.90,356.18,59.975,1462397403,"201051344001135","219011344069620",30.69,18.70,0,319.81,397.05,129.7,123.2,0.597,388336.4,388336.4,33995,0,0,0,L,1122011218,0,124.27,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397432,467701.00
05/04/2016 17:30,2,4.279,ACTIVE,216.90,357.68,59.986,1462397403,"201051344000594","219011344069620",30.69,19.50,0,319.81,398.56,133.1,126.5,0.605,396414.4,396414.4,29434,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397433,467702.00
05/04/2016 17:30,2,4.164,ACTIVE,217.35,358.58,59.996,1462397403,"201051344001203","219011344069620",30.69,18.30,0,319.81,398.56,129.5,123.1,0.619,395048.3,395048.3,34002,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397433,467703.00
05/04/2016 17:30,2,3.742,ACTIVE,213.96,361.59,59.991,1462397403,"274151322000054","219011344069620",29.92,21.00,0,330.03,381.42,113.4,107.5,0.429,654732.1,654732.1,22628,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397434,467704.00
05/04/2016 17:30,2,4.213,ACTIVE,217.58,357.68,59.991,1462397403,"201051344000867","219011344069620",30.38,21.00,0,321.31,397.35,129.6,123.2,0.605,384255.1,384255.1,29435,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397435,467705.00
05/04/2016 17:30,2,4.025,ACTIVE,217.13,359.18,59.986,1462397403,"201051344001093","219011344069620",30.69,17.30,0,319.51,395.55,125.2,118.9,0.579,393798.9,393798.9,33872,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397436,467706.00
05/04/2016 17:30,2,4.234,ACTIVE,217.80,359.18,59.970,1462397403,"201051344000900","219011344069620",30.20,20.00,0,320.11,400.96,129.4,123.0,0.592,399688.0,399688.0,28819,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397437,467707.00
05/04/2016 17:30,2,4.199,ACTIVE,218.03,359.78,59.970,1462397403,"201051344000648","219011344069620",30.16,20.30,0,319.81,398.26,128.2,121.8,0.588,392112.5,392112.5,29123,0,0,0,L,1122011218,0,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397438,467708.00
05/04/2016 17:30,2,4.275,ACTIVE,218.03,359.78,59.986,1462397403,"201051344000569","219011344069620",29.76,20.00,0,322.21,399.76,128.8,122.4,0.597,400939.5,400939.5,28757,0,0,0,L,1122011218,0,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397439,467709.00
05/04/2016 17:30,2,4.215,ACTIVE,218.03,359.48,60.012,1462397403,"201051344000983","219011344069620",30.55,20.00,0,321.61,400.66,130.5,124.0,0.623,392561.7,392561.7,29224,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397440,467710.00
05/04/2016 17:30,2,4.217,ACTIVE,218.26,359.48,59.981,1462397403,"201051344001158","219011344069620",30.26,18.00,0,321.01,401.56,129.3,122.9,0.605,387167.8,387167.8,29491,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397441,467711.00
05/04/2016 17:30,2,4.115,ACTIVE,218.48,360.38,60.018,1462397403,"201051344000576","219011344069620",30.57,20.00,0,320.71,400.66,127.4,121.0,0.583,394022.3,394022.3,28901,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397442,467712.00
05/04/2016 17:30,2,3.748,ACTIVE,214.19,346.86,60.012,1462397403,"274151322000087","219011344069620",29.74,24.50,0,330.03,379.92,112.8,107.0,0.415,628671.5,628671.5,22710,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462397443,467713.00
05/04/2016 17:45,2,3.641,ACTIVE,217.58,357.38,59.991,1462398303,"201051344000645","219011344069620",29.84,21.50,0,324.02,395.55,110.0,104.3,0.491,393686.2,393686.2,29042,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398304,467714.00
05/04/2016 17:45,2,2.955,ACTIVE,214.64,347.76,59.991,1462398303,"274151322000085","219011344069620",29.38,21.50,0,331.53,382.63,87.8,82.9,0.336,657129.9,657129.9,22640,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398305,467715.00
05/04/2016 17:45,2,3.449,ACTIVE,217.35,357.08,59.986,1462398303,"201051344000633","219011344069620",30.34,19.80,0,325.82,396.15,106.0,100.4,0.495,384627.0,384627.0,29509,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398306,467716.00
05/04/2016 17:45,2,3.326,ACTIVE,217.58,356.18,60.023,1462398303,"201051344000469","219011344069620",30.42,19.00,0,322.51,395.55,102.4,96.9,0.482,385926.4,385926.4,29452,0,0,0,L,1122011218,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398307,467717.00
05/04/2016 17:45,2,3.361,ACTIVE,215.32,353.17,59.981,1462398303,"201051344000646","219011344069620",30.71,17.30,0,320.11,395.55,104.7,99.1,0.495,389943.3,389943.3,34013,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398308,467718.00
05/04/2016 17:45,2,3.072,ACTIVE,214.19,349.56,59.996,1462398303,"274151322000052","219011344069620",30.49,22.30,0,330.33,382.33,95.0,89.8,0.371,668216.5,668216.5,22861,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398308,467719.00
05/04/2016 17:45,2,3.861,ACTIVE,216.45,355.88,59.986,1462398303,"201051344000585","219011344069620",30.51,18.00,0,321.91,397.96,119.5,113.4,0.557,396162.5,396162.5,34017,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398309,467720.00
05/04/2016 17:45,2,3.686,ACTIVE,215.54,354.37,60.023,1462398303,"201051344001230","219011344069620",30.47,17.50,0,319.21,390.74,113.8,107.9,0.521,393653.1,393653.1,33810,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398310,467721.00
05/04/2016 17:45,2,3.703,ACTIVE,216.67,356.18,59.996,1462398303,"201051344000582","219011344069620",30.53,19.00,0,319.21,396.75,114.5,108.6,0.521,387222.6,387222.6,33984,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398311,467722.00
05/04/2016 17:45,2,3.684,ACTIVE,215.54,353.17,59.986,1462398303,"201051344000955","219011344069620",30.79,18.00,0,318.30,395.25,114.8,108.9,0.535,399098.3,399098.3,33922,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398312,467723.00
05/04/2016 17:45,2,2.324,ACTIVE,214.64,445.75,59.991,1462398303,"274151322000094","219011344069620",41.41,22.50,0,335.44,473.70,95.6,90.3,0.362,537410.0,537410.0,23833,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398313,467724.00
05/04/2016 17:45,2,4.123,ACTIVE,218.48,360.38,60.002,1462398303,"201051344000579","219011344069620",30.75,19.80,0,324.32,396.45,128.5,122.1,0.605,399651.1,399651.1,9527,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398314,467725.00
05/04/2016 17:45,2,4.264,ACTIVE,215.77,355.58,59.991,1462398303,"201051344000890","219011344069620",30.65,17.80,0,321.31,394.95,132.4,125.9,0.597,396259.6,396259.6,33943,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398315,467726.00
05/04/2016 17:45,2,4.162,ACTIVE,216.45,357.08,59.996,1462398303,"201051344000438","219011344069620",30.93,17.80,0,319.21,396.15,130.5,124.0,0.605,398414.7,398414.7,33949,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398316,467727.00
05/04/2016 17:45,2,4.098,ACTIVE,216.22,356.18,59.996,1462398303,"201051344000417","219011344069620",30.55,18.00,0,319.81,395.55,126.8,120.5,0.592,391319.4,391319.4,34104,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398317,467728.00
05/04/2016 17:45,2,3.717,ACTIVE,214.64,361.89,59.991,1462398303,"274151322000083","219011344069620",30.51,22.80,0,330.03,380.82,114.8,108.8,0.451,662257.8,662257.8,22927,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398318,467729.00
05/04/2016 17:45,2,3.783,ACTIVE,215.54,357.68,59.991,1462398303,"274151322000076","219011344069620",31.21,22.30,0,332.73,383.53,119.5,113.4,0.473,704768.1,704768.1,22925,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398318,467730.00
05/04/2016 17:45,2,3.949,ACTIVE,217.35,357.68,59.986,1462398303,"201051344000868","219011344069620",30.02,19.80,0,322.21,394.95,120.1,114.0,0.548,384972.1,384972.1,29177,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398319,467731.00
05/04/2016 17:45,2,3.879,ACTIVE,214.64,348.06,59.991,1462398303,"274151322000095","219011344069620",31.03,22.80,0,331.23,383.83,121.9,115.7,0.455,697620.0,697620.0,22831,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398320,467732.00
05/04/2016 17:45,2,4.221,ACTIVE,218.26,361.59,59.991,1462398303,"201051344000988","219011344069620",29.98,20.70,0,322.51,397.05,128.3,121.9,0.592,382302.1,382302.1,29472,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398321,467733.00
05/04/2016 17:45,2,4.273,ACTIVE,216.90,358.28,59.991,1462398303,"201051344001025","219011344069620",30.57,19.00,0,323.41,396.15,132.3,125.8,0.601,396025.0,396025.0,33991,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398322,467734.00
05/04/2016 17:45,2,4.277,ACTIVE,219.16,362.19,59.991,1462398303,"201051344000853","219011344069620",30.43,20.70,0,329.13,397.05,131.9,125.4,0.619,391456.2,391456.2,28990,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398324,467735.00
05/04/2016 17:45,2,4.221,ACTIVE,216.45,357.68,59.986,1462398303,"201051344000685","219011344069620",30.83,17.50,0,319.81,395.55,131.8,125.3,0.632,397921.4,397921.4,33825,0,0,0,L,1122011218,0,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398325,467736.00
05/04/2016 17:45,2,4.273,ACTIVE,217.13,358.88,59.975,1462398303,"201051344000917","219011344069620",30.71,19.50,0,321.91,396.75,132.9,126.3,0.623,394856.6,394856.6,33823,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398326,467737.00
05/04/2016 17:45,2,4.250,ACTIVE,216.45,358.28,59.991,1462398303,"201051344001145","219011344069620",30.95,17.50,0,320.71,396.45,133.3,126.7,0.614,400063.9,400063.9,33683,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398327,467738.00
05/04/2016 17:45,2,4.266,ACTIVE,217.13,358.58,59.981,1462398303,"201051344000651","219011344069620",30.61,19.00,0,324.32,396.15,132.2,125.7,0.605,392149.5,392149.5,34046,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398328,467739.00
05/04/2016 17:45,2,3.611,ACTIVE,214.41,360.69,59.996,1462398303,"274151322000088","219011344069620",29.90,19.80,0,331.53,383.23,109.3,103.6,0.402,640800.5,640800.5,22601,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398329,467740.00
05/04/2016 17:45,2,2.527,ACTIVE,215.54,449.05,59.986,1462398303,"274151322000068","219011344069620",41.27,23.80,0,336.04,483.62,105.6,100.0,0.402,537115.9,537115.9,24040,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398330,467741.00
05/04/2016 17:45,2,4.152,ACTIVE,216.67,356.48,59.975,1462398303,"201051344001135","219011344069620",30.65,18.30,0,321.01,397.05,129.0,122.6,0.592,388361.6,388361.6,33996,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398331,467742.00
05/04/2016 17:45,2,4.230,ACTIVE,217.13,357.98,59.949,1462398303,"201051344000594","219011344069620",30.95,19.50,0,320.11,397.05,132.6,126.0,0.610,396440.3,396440.3,29435,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398332,467743.00
05/04/2016 17:45,2,4.193,ACTIVE,217.13,357.98,59.991,1462398303,"201051344001203","219011344069620",30.26,19.50,0,320.71,395.55,128.5,122.1,0.597,395073.5,395073.5,34003,0,0,0,L,1122011218,0,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398333,467744.00
05/04/2016 17:45,2,3.660,ACTIVE,214.87,357.98,59.981,1462398303,"274151322000054","219011344069620",29.96,21.50,0,330.63,382.33,110.9,105.1,0.424,654754.1,654754.1,22629,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398334,467745.00
05/04/2016 17:45,2,4.170,ACTIVE,218.03,357.98,59.986,1462398303,"201051344000867","219011344069620",30.28,21.00,0,322.81,394.95,127.9,121.5,0.583,384280.4,384280.4,29436,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398335,467746.00
05/04/2016 17:45,2,3.859,ACTIVE,217.13,357.68,59.986,1462398303,"201051344001093","219011344069620",31.35,18.30,0,320.71,394.65,122.5,116.4,0.548,393823.3,393823.3,33873,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398336,467747.00
05/04/2016 17:45,2,4.113,ACTIVE,218.26,360.38,59.991,1462398303,"201051344000900","219011344069620",30.59,20.30,0,324.02,395.55,127.5,121.1,0.583,399713.2,399713.2,28820,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398337,467748.00
05/04/2016 17:45,2,4.100,ACTIVE,218.26,360.08,59.986,1462398303,"201051344000648","219011344069620",30.28,20.30,0,323.41,395.85,125.7,119.4,0.583,392137.5,392137.5,29124,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398338,467749.00
05/04/2016 17:45,2,4.107,ACTIVE,218.48,360.08,59.975,1462398303,"201051344000569","219011344069620",30.36,20.70,0,324.62,396.15,126.3,119.9,0.588,400964.7,400964.7,28758,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398339,467750.00
05/04/2016 17:45,2,4.174,ACTIVE,218.48,360.38,59.975,1462398303,"201051344000983","219011344069620",30.24,21.00,0,321.61,396.75,127.8,121.5,0.601,392587.3,392587.3,29225,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398340,467751.00
05/04/2016 17:45,2,4.123,ACTIVE,218.71,360.38,59.991,1462398303,"201051344001158","219011344069620",30.12,19.30,0,321.91,396.15,125.8,119.5,0.583,387193.0,387193.0,29492,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398341,467752.00
