ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 17:45,2,4.057,ACTIVE,218.71,361.29,59.986,1462398303,"201051344000576","219011344069620",30.26,20.30,0,324.92,396.15,124.3,118.0,0.570,394047.2,394047.2,28902,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398342,467753.00
05/04/2016 17:45,2,3.590,ACTIVE,214.87,352.57,59.975,1462398303,"274151322000087","219011344069620",29.82,26.50,0,331.23,381.73,108.5,102.8,0.402,628693.4,628693.4,22711,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398343,467754.00
05/04/2016 17:45,2,4.160,ACTIVE,218.26,359.48,60.012,1462398303,"201051344000458","219011344069620",29.92,22.00,0,322.81,397.35,126.1,119.8,0.605,392996.0,392996.0,29395,0,0,0,L,1122011218,1,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462398344,467755.00
05/04/2016 18:00,2,3.250,ALERT,217.80,355.58,59.996,1462399204,"201051344000645","219011344069620",29.90,22.00,0,306.88,395.55,98.4,93.1,0.442,393710.0,393710.0,29043,0,0,0,L,1122011218,0,124.27,124.27,0002,17,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399206,467756.00
05/04/2016 18:00,2,2.742,ACTIVE,214.64,351.07,59.975,1462399204,"274151322000085","219011344069620",29.80,21.80,0,333.03,397.96,82.8,78.0,0.314,657149.9,657149.9,22641,0,0,0,L,1151911521,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399207,467757.00
05/04/2016 18:00,2,3.262,ACTIVE,217.35,357.98,60.002,1462399204,"201051344000633","219011344069620",30.26,19.30,0,326.42,397.35,100.0,94.5,0.473,384651.2,384651.2,29510,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399208,467758.00
05/04/2016 18:00,2,3.184,ACTIVE,217.58,357.08,59.991,1462399204,"201051344000469","219011344069620",30.57,19.30,0,321.61,397.66,98.5,93.2,0.468,385950.2,385950.2,29453,0,0,0,L,1122011218,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399208,467759.00
05/04/2016 18:00,2,3.189,ACTIVE,216.00,353.17,60.007,1462399204,"201051344000646","219011344069620",30.65,17.50,0,319.81,406.07,99.1,93.7,0.464,389967.3,389967.3,34014,0,0,0,L,1122011218,0,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399209,467760.00
05/04/2016 18:00,2,2.824,ACTIVE,214.41,356.48,59.996,1462399204,"274151322000052","219011344069620",30.43,22.30,0,332.43,382.33,87.1,82.2,0.340,668237.6,668237.6,22862,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399210,467761.00
05/04/2016 18:00,2,3.387,ACTIVE,216.90,354.67,59.986,1462399204,"201051344000585","219011344069620",30.55,17.80,0,319.81,396.15,104.9,99.3,0.482,396187.8,396187.8,34018,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399211,467762.00
05/04/2016 18:00,2,3.102,ACTIVE,216.00,351.07,59.996,1462399204,"201051344001230","219011344069620",30.81,17.00,0,319.21,390.74,96.8,91.5,0.438,393676.4,393676.4,33811,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399212,467763.00
05/04/2016 18:00,2,3.178,ACTIVE,217.13,354.97,60.002,1462399204,"201051344000582","219011344069620",30.65,19.80,0,320.71,397.05,98.6,93.3,0.442,387246.4,387246.4,33985,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399213,467764.00
05/04/2016 18:00,2,3.111,ACTIVE,216.00,352.87,59.996,1462399204,"201051344000955","219011344069620",30.83,18.30,0,319.21,393.45,97.2,91.8,0.451,399121.8,399121.8,33923,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399214,467765.00
05/04/2016 18:00,2,1.852,ACTIVE,214.64,454.16,59.996,1462399204,"274151322000094","219011344069620",41.37,21.50,0,336.04,478.81,77.8,73.2,0.548,537428.8,537428.8,23834,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399215,467766.00
05/04/2016 18:00,2,3.277,ACTIVE,217.80,356.48,60.012,1462399204,"201051344000579","219011344069620",30.59,19.80,0,322.21,396.75,101.5,96.1,0.477,399675.5,399675.5,9528,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399216,467767.00
05/04/2016 18:00,2,3.232,ACTIVE,216.00,352.87,60.002,1462399204,"201051344000890","219011344069620",30.45,17.50,0,321.01,392.85,99.7,94.3,0.446,396283.6,396283.6,33944,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399217,467768.00
05/04/2016 18:00,2,3.158,ALERT,216.45,354.37,60.002,1462399204,"201051344000438","219011344069620",30.97,17.50,0,305.38,410.58,99.0,93.6,0.460,398438.5,398438.5,33950,0,0,0,L,1122011218,0,124.27,123.36,0002,15,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399219,467769.00
05/04/2016 18:00,2,3.184,ALERT,216.45,353.47,60.007,1462399204,"201051344000417","219011344069620",30.49,17.80,0,301.47,408.18,98.3,93.0,0.460,391343.0,391343.0,34105,0,0,0,L,1122011218,0,123.81,123.36,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399220,467770.00
05/04/2016 18:00,2,2.918,ACTIVE,214.64,354.97,60.018,1462399204,"274151322000083","219011344069620",30.34,23.00,0,332.13,384.13,89.7,84.6,0.349,662279.5,662279.5,22928,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399221,467771.00
05/04/2016 18:00,2,2.990,ACTIVE,215.32,359.18,60.023,1462399204,"274151322000076","219011344069620",31.15,22.00,0,332.73,390.74,94.3,89.1,0.367,704791.0,704791.0,22926,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399222,467772.00
05/04/2016 18:00,2,3.219,ACTIVE,216.90,356.18,59.991,1462399204,"201051344000868","219011344069620",30.18,19.80,0,321.91,395.55,98.4,93.1,0.451,384995.9,384995.9,29178,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399223,467773.00
05/04/2016 18:00,2,3.096,ACTIVE,214.41,354.97,60.002,1462399204,"274151322000095","219011344069620",30.97,23.30,0,332.43,382.33,97.0,91.7,0.358,697643.4,697643.4,22832,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399224,467774.00
05/04/2016 18:00,2,3.242,ACTIVE,217.58,357.98,59.991,1462399204,"201051344000988","219011344069620",30.32,20.30,0,321.91,397.66,99.6,94.2,0.460,382326.1,382326.1,29473,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399225,467775.00
05/04/2016 18:00,2,3.299,ACTIVE,216.45,353.17,59.991,1462399204,"201051344001025","219011344069620",30.43,19.00,0,320.11,395.55,101.7,96.3,0.460,396049.5,396049.5,33992,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399226,467776.00
05/04/2016 18:00,2,3.254,ACTIVE,217.58,357.08,59.986,1462399204,"201051344000458","219011344069620",30.28,22.30,0,323.11,395.55,99.8,94.4,0.473,393019.4,393019.4,29396,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399227,467777.00
05/04/2016 18:00,2,3.232,ALERT,218.26,357.68,59.996,1462399204,"201051344000853","219011344069620",30.30,21.00,0,307.18,397.05,99.1,93.7,0.460,391480.1,391480.1,28991,0,0,0,L,1122011218,0,124.49,124.49,0002,19,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399228,467778.00
05/04/2016 18:00,2,3.199,ALERT,216.22,353.77,60.002,1462399204,"201051344000685","219011344069620",30.77,18.30,0,304.48,412.38,99.7,94.3,0.482,397945.3,397945.3,33826,0,0,0,L,1122011218,0,124.49,123.14,0002,13,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399230,467779.00
05/04/2016 18:00,2,3.227,ACTIVE,216.67,353.47,60.034,1462399204,"201051344000917","219011344069620",30.67,20.30,0,321.31,398.56,100.2,94.8,0.460,394880.7,394880.7,33824,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399231,467780.00
05/04/2016 18:00,2,3.225,ACTIVE,216.22,353.77,59.970,1462399204,"201051344001145","219011344069620",30.73,17.30,0,321.61,395.55,100.3,94.9,0.460,400088.1,400088.1,33684,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399232,467781.00
05/04/2016 18:00,2,3.252,ACTIVE,216.90,354.67,59.986,1462399204,"201051344000651","219011344069620",30.47,19.50,0,321.91,395.55,100.4,95.0,0.460,392173.6,392173.6,34047,0,0,0,L,1122011218,0,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399233,467782.00
05/04/2016 18:00,2,2.699,ACTIVE,214.19,354.07,59.970,1462399204,"274151322000088","219011344069620",29.80,20.70,0,331.83,382.03,81.5,76.8,0.296,640820.2,640820.2,22602,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399234,467783.00
05/04/2016 18:00,2,1.838,ACTIVE,215.32,455.37,59.975,1462399204,"274151322000068","219011344069620",41.96,22.50,0,336.64,490.23,77.6,73.0,0.504,537134.8,537134.8,24041,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399235,467784.00
05/04/2016 18:00,2,3.180,ACTIVE,216.45,352.57,59.996,1462399204,"201051344001135","219011344069620",30.55,18.30,0,315.00,448.15,98.4,93.1,0.460,388385.4,388385.4,33997,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399236,467785.00
05/04/2016 18:00,2,3.271,ACTIVE,216.45,355.58,59.996,1462399204,"201051344000594","219011344069620",30.61,20.00,0,322.21,397.05,101.4,96.0,0.468,396464.8,396464.8,29436,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399237,467786.00
05/04/2016 18:00,2,3.195,ACTIVE,216.67,353.17,59.986,1462399204,"201051344001203","219011344069620",30.34,18.70,0,322.51,398.86,98.1,92.8,0.446,395097.1,395097.1,34004,0,0,0,L,1122011218,0,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399238,467787.00
05/04/2016 18:00,2,2.754,ACTIVE,214.64,352.87,59.975,1462399204,"274151322000054","219011344069620",30.00,21.80,0,331.23,382.03,83.7,78.8,0.314,654774.3,654774.3,22630,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399239,467788.00
05/04/2016 18:00,2,3.234,ACTIVE,217.13,354.97,59.981,1462399204,"201051344000867","219011344069620",30.22,21.30,0,322.81,395.25,99.1,93.7,0.455,384304.2,384304.2,29437,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399239,467789.00
05/04/2016 18:00,2,2.994,ACTIVE,216.67,353.47,59.954,1462399204,"201051344001093","219011344069620",31.11,18.70,0,320.71,395.55,94.4,89.2,0.424,393846.0,393846.0,33874,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399240,467790.00
05/04/2016 18:00,2,3.217,ALERT,217.35,356.18,59.981,1462399204,"201051344000900","219011344069620",30.22,22.00,0,306.88,395.85,98.5,93.1,0.451,399736.8,399736.8,28821,0,0,0,L,1122011218,0,124.04,124.04,0002,18,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399242,467791.00
05/04/2016 18:00,2,3.178,ACTIVE,217.58,355.28,60.018,1462399204,"201051344000648","219011344069620",30.32,20.30,0,322.81,406.67,97.6,92.3,0.446,392161.0,392161.0,29125,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399243,467792.00
05/04/2016 18:00,2,3.248,ALERT,217.58,355.58,59.981,1462399204,"201051344000569","219011344069620",29.80,21.30,0,307.78,396.75,98.1,92.7,0.446,400988.3,400988.3,28759,0,0,0,L,1122011218,0,123.59,124.27,0002,17,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399245,467793.00
05/04/2016 18:00,2,3.270,ACTIVE,217.58,355.88,59.981,1462399204,"201051344000983","219011344069620",30.20,21.50,0,325.22,400.06,100.0,94.6,0.473,392611.3,392611.3,29226,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399246,467794.00
05/04/2016 18:00,2,3.248,ACTIVE,217.80,355.88,59.975,1462399204,"201051344001158","219011344069620",30.00,19.50,0,323.72,397.35,98.7,93.3,0.455,387216.8,387216.8,29493,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399247,467795.00
05/04/2016 18:00,2,3.182,ALERT,217.80,357.08,59.981,1462399204,"201051344000576","219011344069620",30.08,22.00,0,304.78,397.05,96.9,91.6,0.446,394070.6,394070.6,28903,0,0,0,L,1122011218,0,124.04,124.04,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399249,467796.00
05/04/2016 18:00,2,2.781,ACTIVE,214.64,346.86,59.970,1462399204,"274151322000087","219011344069620",29.90,26.30,0,332.13,381.73,84.1,79.2,0.309,628713.7,628713.7,22712,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462399250,467797.00
05/04/2016 18:15,2,1.633,ACTIVE,215.54,356.48,59.975,1462400103,"201051344000645","219011344069620",29.60,22.00,0,327.62,396.15,49.0,45.4,0.398,393730.6,393730.6,29045,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400104,467798.00
05/04/2016 18:15,2,1.359,ACTIVE,213.74,354.97,59.981,1462400103,"274151322000085","219011344069620",29.34,19.80,0,332.73,385.03,40.4,37.1,0.270,657167.0,657167.0,22642,0,0,0,L,1151911521,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400105,467799.00
05/04/2016 18:15,2,1.629,ACTIVE,215.54,357.38,59.970,1462400103,"201051344000633","219011344069620",29.94,19.30,0,319.81,396.15,49.4,45.7,0.411,384672.0,384672.0,29511,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400106,467800.00
05/04/2016 18:15,2,1.619,ACTIVE,215.32,355.28,59.917,1462400103,"201051344000469","219011344069620",29.90,19.00,0,319.21,395.85,49.1,45.4,0.407,385970.8,385970.8,29454,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400107,467801.00
05/04/2016 18:15,2,1.592,ACTIVE,214.87,355.88,59.970,1462400103,"201051344000646","219011344069620",30.22,16.00,0,320.71,397.66,48.8,45.1,0.398,389987.9,389987.9,34015,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400108,467802.00
05/04/2016 18:15,2,1.436,ACTIVE,213.51,348.06,59.965,1462400103,"274151322000052","219011344069620",29.68,20.00,0,331.53,385.93,43.2,39.8,0.301,668255.6,668255.6,22863,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400109,467803.00
05/04/2016 18:15,2,1.693,ACTIVE,215.32,358.58,59.965,1462400103,"201051344000585","219011344069620",30.10,17.50,0,322.21,395.25,51.6,47.9,0.415,396209.7,396209.7,34019,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400109,467804.00
05/04/2016 18:15,2,1.555,ACTIVE,214.64,353.47,59.970,1462400103,"201051344001230","219011344069620",29.94,16.70,0,320.11,394.95,47.2,43.7,0.380,393696.5,393696.5,33812,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400110,467805.00
05/04/2016 18:15,2,1.596,ACTIVE,215.54,355.88,59.965,1462400103,"201051344000582","219011344069620",30.04,19.00,0,321.91,398.26,48.6,45.0,0.389,387266.9,387266.9,33986,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400111,467806.00
05/04/2016 18:15,2,1.607,ACTIVE,214.41,353.47,59.970,1462400103,"201051344000955","219011344069620",30.10,17.80,0,319.51,395.25,49.0,45.4,0.407,399141.9,399141.9,33924,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400112,467807.00
05/04/2016 18:15,2,0.969,ACTIVE,213.96,416.59,59.959,1462400103,"274151322000094","219011344069620",39.02,20.00,0,401.56,480.01,38.5,35.2,0.270,537444.5,537444.5,23835,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400113,467808.00
05/04/2016 18:15,2,1.697,ACTIVE,215.54,357.98,59.912,1462400103,"201051344000579","219011344069620",30.34,19.00,0,327.32,395.85,52.2,48.5,0.438,399696.6,399696.6,9529,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400114,467809.00
05/04/2016 18:15,2,1.689,ACTIVE,214.64,353.77,59.975,1462400103,"201051344000890","219011344069620",29.74,17.00,0,322.21,397.35,50.9,47.2,0.398,396304.2,396304.2,33945,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400115,467810.00
05/04/2016 18:15,2,1.660,ACTIVE,215.09,354.97,59.965,1462400103,"201051344000438","219011344069620",30.30,17.30,0,321.01,396.15,51.0,47.3,0.415,398459.0,398459.0,33952,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400116,467811.00
05/04/2016 18:15,2,1.629,ACTIVE,215.09,355.58,59.954,1462400103,"201051344000417","219011344069620",30.47,17.00,0,320.41,396.15,50.3,46.6,0.411,391363.3,391363.3,34107,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400118,467812.00
05/04/2016 18:15,2,1.473,ACTIVE,214.19,357.38,59.991,1462400103,"274151322000083","219011344069620",29.74,21.30,0,331.83,384.73,44.3,40.9,0.301,662297.8,662297.8,22929,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400118,467813.00
05/04/2016 18:15,2,1.523,ACTIVE,214.19,351.37,59.959,1462400103,"274151322000076","219011344069620",30.51,20.70,0,332.13,383.53,47.1,43.5,0.327,704810.3,704810.3,22927,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400119,467814.00
05/04/2016 18:15,2,1.670,ACTIVE,215.32,357.08,59.996,1462400103,"201051344000868","219011344069620",29.52,19.50,0,318.61,399.76,50.0,46.3,0.402,385016.1,385016.1,29179,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400120,467815.00
05/04/2016 18:15,2,1.529,ACTIVE,213.74,357.08,59.949,1462400103,"274151322000095","219011344069620",30.38,21.50,0,331.83,383.53,47.0,43.5,0.318,697663.3,697663.3,22833,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400121,467816.00
05/04/2016 18:15,2,1.652,ACTIVE,215.32,358.58,59.959,1462400103,"201051344000988","219011344069620",29.44,19.50,0,326.12,397.66,49.3,45.7,0.393,382346.6,382346.6,29474,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400122,467817.00
05/04/2016 18:15,2,1.668,ACTIVE,214.87,354.67,59.965,1462400103,"201051344001025","219011344069620",29.74,17.80,0,322.81,397.35,50.2,46.6,0.407,396070.5,396070.5,33993,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400123,467818.00
05/04/2016 18:15,2,1.646,ALERT,215.32,354.97,60.018,1462400103,"201051344000458","219011344069620",29.92,21.50,0,306.28,401.86,50.0,46.3,0.411,393039.9,393039.9,29397,0,0,0,L,1122011218,0,123.14,123.36,0002,17,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400125,467819.00
05/04/2016 18:15,2,1.633,ALERT,216.00,357.38,59.938,1462400103,"201051344000853","219011344069620",29.82,20.30,0,305.98,401.86,49.3,45.7,0.411,391500.5,391500.5,28993,0,0,0,L,1122011218,0,123.59,123.36,0002,19,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400126,467820.00
05/04/2016 18:15,2,1.578,ACTIVE,215.09,354.37,59.965,1462400103,"201051344000685","219011344069620",30.26,17.00,0,320.41,396.75,48.4,44.8,0.415,397965.8,397965.8,33828,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400127,467821.00
05/04/2016 18:15,2,1.574,ACTIVE,215.09,354.97,60.012,1462400103,"201051344000917","219011344069620",30.14,19.30,0,319.81,397.35,48.1,44.5,0.389,394901.3,394901.3,33825,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400128,467822.00
05/04/2016 18:15,2,1.564,ACTIVE,214.87,354.67,59.965,1462400103,"201051344001145","219011344069620",30.28,16.70,0,322.81,397.96,48.0,44.4,0.389,400108.6,400108.6,33685,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400129,467823.00
05/04/2016 18:15,2,1.570,ACTIVE,215.32,355.28,59.965,1462400103,"201051344000651","219011344069620",30.47,18.70,0,323.72,394.65,48.5,44.9,0.376,392194.2,392194.2,34048,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400130,467824.00
05/04/2016 18:15,2,1.342,ACTIVE,213.51,354.67,59.991,1462400103,"274151322000088","219011344069620",29.24,18.30,0,330.63,384.43,39.8,36.5,0.261,640836.7,640836.7,22603,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400131,467825.00
05/04/2016 18:15,2,0.928,ACTIVE,214.41,441.24,59.933,1462400103,"274151322000068","219011344069620",41.13,20.70,0,410.88,482.72,38.9,35.6,0.252,537150.6,537150.6,24042,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400132,467826.00
05/04/2016 18:15,2,1.594,ACTIVE,214.64,353.77,59.928,1462400103,"201051344001135","219011344069620",30.16,18.00,0,323.11,397.35,48.7,45.1,0.393,388405.5,388405.5,33998,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400133,467827.00
05/04/2016 18:15,2,1.619,ACTIVE,214.64,355.28,59.970,1462400103,"201051344000594","219011344069620",30.24,19.00,0,321.91,396.15,49.6,46.0,0.393,396485.5,396485.5,29437,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400134,467828.00
05/04/2016 18:15,2,1.533,ACTIVE,214.87,353.47,59.959,1462400103,"201051344001203","219011344069620",30.43,18.30,0,319.81,396.15,47.3,43.8,0.380,395117.2,395117.2,34005,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400135,467829.00
05/04/2016 18:15,2,1.389,ACTIVE,213.74,347.16,59.965,1462400103,"274151322000054","219011344069620",29.06,19.50,0,331.53,386.83,40.9,37.5,0.278,654791.2,654791.2,22631,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400136,467830.00
05/04/2016 18:15,2,1.602,ACTIVE,215.09,353.47,59.965,1462400103,"201051344000867","219011344069620",29.66,20.70,0,323.11,414.49,48.1,44.5,0.384,384324.4,384324.4,29438,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400137,467831.00
05/04/2016 18:15,2,1.496,ACTIVE,215.09,353.77,59.996,1462400103,"201051344001093","219011344069620",30.38,17.50,0,321.91,396.75,46.0,42.5,0.358,393865.2,393865.2,33875,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400137,467832.00
05/04/2016 18:15,2,1.582,ACTIVE,215.09,354.37,59.907,1462400103,"201051344000900","219011344069620",29.68,21.30,0,324.32,396.45,47.6,44.0,0.384,399757.0,399757.0,28823,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400138,467833.00
05/04/2016 18:15,2,1.594,ACTIVE,215.32,355.58,59.959,1462400103,"201051344000648","219011344069620",29.56,19.80,0,324.32,396.15,47.7,44.1,0.367,392180.9,392180.9,29126,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400139,467834.00
05/04/2016 18:15,2,1.613,ACTIVE,215.32,356.18,59.970,1462400103,"201051344000569","219011344069620",29.50,21.00,0,327.92,395.25,48.3,44.7,0.384,401008.4,401008.4,28761,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400140,467835.00
05/04/2016 18:15,2,1.627,ALERT,215.32,354.07,59.944,1462400103,"201051344000983","219011344069620",29.66,20.70,0,306.58,403.37,48.9,45.3,0.407,392631.7,392631.7,29227,0,0,0,L,1122011218,0,123.14,122.91,0002,19,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400142,467836.00
05/04/2016 18:15,2,1.605,ACTIVE,215.32,354.97,59.959,1462400103,"201051344001158","219011344069620",29.60,18.30,0,326.42,396.45,48.2,44.6,0.393,387236.9,387236.9,29494,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400143,467837.00
05/04/2016 18:15,2,1.590,ACTIVE,215.77,357.98,59.954,1462400103,"201051344000576","219011344069620",29.68,21.00,0,323.11,395.85,47.9,44.3,0.389,394090.3,394090.3,28905,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400144,467838.00
05/04/2016 18:15,2,1.361,ACTIVE,213.96,349.26,59.949,1462400103,"274151322000087","219011344069620",29.32,23.50,0,333.03,385.33,40.4,37.1,0.270,628730.6,628730.6,22713,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462400145,467839.00
05/04/2016 18:30,2,2.617,ACTIVE,216.90,353.47,59.959,1462401003,"201051344000645","219011344069620",30.20,21.50,0,328.52,396.45,80.0,75.3,0.362,393748.1,393748.1,29046,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401004,467840.00
05/04/2016 18:30,2,2.148,ACTIVE,214.64,362.49,59.959,1462401003,"274151322000085","219011344069620",29.68,18.70,0,338.44,380.82,64.5,60.4,0.438,657181.0,657181.0,22643,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401005,467841.00
05/04/2016 18:30,2,2.605,ACTIVE,216.67,353.47,59.975,1462401003,"201051344000633","219011344069620",30.77,19.00,0,327.32,397.05,81.2,76.4,0.380,384689.8,384689.8,29512,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401006,467842.00
05/04/2016 18:30,2,2.584,ACTIVE,216.90,353.17,59.996,1462401003,"201051344000469","219011344069620",30.57,18.30,0,322.51,396.45,80.0,75.3,0.384,385988.3,385988.3,29455,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401007,467843.00
05/04/2016 18:30,2,2.572,ACTIVE,215.77,352.27,59.986,1462401003,"201051344000646","219011344069620",30.65,16.00,0,322.81,400.36,79.9,75.2,0.371,390005.4,390005.4,34016,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401008,467844.00
05/04/2016 18:30,2,2.180,ACTIVE,214.19,361.89,59.965,1462401003,"274151322000052","219011344069620",30.69,18.30,0,337.84,382.63,67.8,63.5,0.460,668270.4,668270.4,22864,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401009,467845.00
05/04/2016 18:30,2,2.760,ACTIVE,216.22,352.57,59.965,1462401003,"201051344000585","219011344069620",30.79,17.50,0,323.11,396.45,86.1,81.2,0.402,396228.6,396228.6,34020,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401010,467846.00
05/04/2016 18:30,2,2.490,ACTIVE,215.54,361.29,59.965,1462401003,"201051344001230","219011344069620",30.71,15.50,0,320.41,396.15,77.5,72.9,0.641,393713.5,393713.5,33813,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401011,467847.00
05/04/2016 18:30,2,2.596,ACTIVE,216.67,352.57,59.970,1462401003,"201051344000582","219011344069620",30.14,18.30,0,325.82,398.56,79.3,74.6,0.354,387284.3,387284.3,33987,0,0,0,L,1122011218,0,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401012,467848.00
05/04/2016 18:30,2,2.473,ACTIVE,215.54,361.59,59.991,1462401003,"201051344000955","219011344069620",30.73,16.30,0,320.71,396.15,77.0,72.4,0.650,399158.9,399158.9,33925,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401013,467849.00
05/04/2016 18:30,2,1.490,ACTIVE,214.41,426.51,59.965,1462401003,"274151322000094","219011344069620",39.88,19.30,0,390.14,470.99,60.3,56.3,0.407,537457.6,537457.6,23836,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401014,467850.00
05/04/2016 18:30,2,2.652,ACTIVE,216.67,352.87,59.975,1462401003,"201051344000579","219011344069620",30.59,19.50,0,327.32,397.35,82.2,77.4,0.389,399714.8,399714.8,9530,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401015,467851.00
05/04/2016 18:30,2,2.555,ACTIVE,215.77,350.77,59.975,1462401003,"201051344000890","219011344069620",30.87,17.00,0,322.81,398.56,79.9,75.2,0.354,396321.9,396321.9,33946,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401016,467852.00
05/04/2016 18:30,2,2.510,ACTIVE,216.00,351.97,60.028,1462401003,"201051344000438","219011344069620",31.01,16.00,0,326.72,398.26,78.8,74.2,0.358,398476.4,398476.4,33953,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401017,467853.00
05/04/2016 18:30,2,2.529,ACTIVE,216.00,351.97,59.965,1462401003,"201051344000417","219011344069620",30.71,16.70,0,321.01,397.96,78.8,74.1,0.362,391380.7,391380.7,34108,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401018,467854.00
05/04/2016 18:30,2,2.264,ACTIVE,214.41,358.28,59.959,1462401003,"274151322000083","219011344069620",30.57,19.50,0,338.14,383.53,70.0,65.7,0.491,662313.3,662313.3,22930,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401018,467855.00
05/04/2016 18:30,2,2.307,ACTIVE,215.09,357.68,59.970,1462401003,"274151322000076","219011344069620",31.11,18.70,0,338.74,385.93,72.7,68.2,0.495,704826.4,704826.4,22928,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401019,467856.00
05/04/2016 18:30,2,2.596,ACTIVE,216.00,351.97,59.944,1462401003,"201051344000868","219011344069620",30.08,19.80,0,320.71,397.05,79.1,74.4,0.354,385033.6,385033.6,29180,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401020,467857.00
05/04/2016 18:30,2,2.424,ACTIVE,214.19,368.50,59.970,1462401003,"274151322000095","219011344069620",30.81,19.80,0,331.53,385.63,75.6,71.0,0.513,697680.0,697680.0,22834,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401021,467858.00
05/04/2016 18:30,2,2.605,ACTIVE,216.45,353.47,59.975,1462401003,"201051344000988","219011344069620",30.36,19.30,0,324.62,397.96,80.1,75.4,0.376,382364.3,382364.3,29475,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401022,467859.00
05/04/2016 18:30,2,2.602,ACTIVE,216.00,351.07,59.975,1462401003,"201051344001025","219011344069620",31.05,17.30,0,322.21,398.56,81.8,77.0,0.362,396088.7,396088.7,33994,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401023,467860.00
05/04/2016 18:30,2,2.621,ACTIVE,216.45,351.97,59.965,1462401003,"201051344000458","219011344069620",30.38,21.30,0,321.91,397.35,80.7,75.9,0.384,393057.8,393057.8,29399,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401024,467861.00
05/04/2016 18:30,2,2.584,ACTIVE,217.13,354.37,60.007,1462401003,"201051344000853","219011344069620",30.57,19.50,0,328.82,397.96,80.0,75.3,0.371,391518.3,391518.3,28995,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401025,467862.00
05/04/2016 18:30,2,2.529,ACTIVE,215.77,351.97,59.986,1462401003,"201051344000685","219011344069620",30.95,16.70,0,321.01,398.56,79.3,74.6,0.376,397983.4,397983.4,33829,0,0,0,L,1122011218,0,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401026,467863.00
05/04/2016 18:30,2,2.584,ACTIVE,216.22,351.97,59.917,1462401003,"201051344000917","219011344069620",30.65,19.30,0,320.11,397.05,80.2,75.5,0.362,394919.1,394919.1,33826,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401027,467864.00
05/04/2016 18:30,2,2.572,ACTIVE,215.77,351.67,59.986,1462401003,"201051344001145","219011344069620",30.85,16.00,0,323.11,397.96,80.4,75.7,0.371,400126.5,400126.5,33686,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401028,467865.00
05/04/2016 18:30,2,2.559,ACTIVE,216.45,352.27,59.975,1462401003,"201051344000651","219011344069620",30.89,18.70,0,323.41,395.85,80.0,75.3,0.371,392212.0,392212.0,34049,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401029,467866.00
05/04/2016 18:30,2,2.064,ACTIVE,213.96,359.48,59.970,1462401003,"274151322000088","219011344069620",29.78,17.50,0,338.14,379.32,62.2,58.1,0.407,640850.5,640850.5,22604,0,0,0,L,1151911521,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401029,467867.00
05/04/2016 18:30,2,1.465,ACTIVE,214.87,442.14,59.975,1462401003,"274151322000068","219011344069620",40.87,19.80,0,409.38,478.81,60.9,56.9,0.429,537164.2,537164.2,24043,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401030,467868.00
05/04/2016 18:30,2,2.523,ACTIVE,215.77,351.37,59.986,1462401003,"201051344001135","219011344069620",30.65,17.30,0,323.11,398.26,78.4,73.7,0.362,388423.1,388423.1,33999,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401031,467869.00
05/04/2016 18:30,2,2.635,ACTIVE,215.77,353.17,59.986,1462401003,"201051344000594","219011344069620",30.34,19.30,0,321.01,397.96,81.0,76.2,0.371,396503.7,396503.7,29438,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401032,467870.00
05/04/2016 18:30,2,2.506,ACTIVE,216.22,359.78,60.002,1462401003,"201051344001203","219011344069620",30.49,17.30,0,321.01,400.06,77.5,72.8,0.645,395134.6,395134.6,34006,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401033,467871.00
05/04/2016 18:30,2,2.115,ACTIVE,213.96,358.88,59.965,1462401003,"274151322000054","219011344069620",30.00,18.70,0,338.14,382.03,64.2,60.1,0.442,654805.6,654805.6,22632,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401034,467872.00
05/04/2016 18:30,2,2.561,ACTIVE,216.45,352.57,59.981,1462401003,"201051344000867","219011344069620",30.49,20.30,0,320.41,396.15,79.0,74.3,0.349,384342.2,384342.2,29439,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401035,467873.00
05/04/2016 18:30,2,2.373,ACTIVE,216.00,362.79,59.954,1462401003,"201051344001093","219011344069620",30.67,16.30,0,321.91,397.35,73.8,69.3,0.588,393881.8,393881.8,33876,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401036,467874.00
05/04/2016 18:30,2,2.562,ACTIVE,216.45,354.07,59.986,1462401003,"201051344000900","219011344069620",30.30,21.50,0,325.82,396.45,78.6,74.0,0.349,399774.6,399774.6,28824,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401037,467875.00
05/04/2016 18:30,2,2.527,ACTIVE,216.45,351.97,59.981,1462401003,"201051344000648","219011344069620",30.40,19.50,0,322.21,396.45,77.9,73.2,0.358,392198.4,392198.4,29127,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401038,467876.00
05/04/2016 18:30,2,2.576,ACTIVE,216.67,353.47,59.986,1462401003,"201051344000569","219011344069620",30.12,20.70,0,324.62,396.15,78.6,73.9,0.362,401026.1,401026.1,28762,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401039,467877.00
05/04/2016 18:30,2,2.596,ACTIVE,216.67,354.07,59.949,1462401003,"201051344000983","219011344069620",30.51,20.70,0,321.01,397.05,80.3,75.6,0.384,392649.8,392649.8,29229,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401039,467878.00
05/04/2016 18:30,2,2.570,ACTIVE,216.67,353.17,59.959,1462401003,"201051344001158","219011344069620",30.18,18.00,0,323.72,397.05,78.6,73.9,0.367,387254.7,387254.7,29495,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401040,467879.00
05/04/2016 18:30,2,2.547,ACTIVE,217.13,364.89,60.007,1462401003,"201051344000576","219011344069620",29.92,19.80,0,323.11,396.45,77.2,72.6,0.641,394107.7,394107.7,28906,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401041,467880.00
05/04/2016 18:30,2,2.156,ACTIVE,214.41,349.26,59.970,1462401003,"274151322000087","219011344069620",29.64,22.00,0,338.44,380.82,64.7,60.5,0.415,628745.1,628745.1,22714,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401042,467881.00
05/04/2016 18:45,2,1.428,ACTIVE,215.32,355.28,59.975,1462401903,"201051344000645","219011344069620",29.80,19.30,0,328.82,394.05,43.1,39.7,0.345,393757.7,393757.7,29047,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401904,467882.00
05/04/2016 18:45,2,0.643,ACTIVE,213.51,352.27,59.975,1462401903,"274151322000085","219011344069620",32.46,17.50,0,334.24,378.42,21.0,18.4,0.124,657188.3,657188.3,22644,0,0,0,L,1151911521,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401905,467883.00
05/04/2016 18:45,2,1.438,ACTIVE,215.32,354.67,59.970,1462401903,"201051344000633","219011344069620",30.06,17.00,0,328.52,394.35,43.8,40.3,0.340,384699.6,384699.6,29513,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401906,467884.00
05/04/2016 18:45,2,1.410,ACTIVE,215.32,353.47,59.933,1462401903,"201051344000469","219011344069620",30.22,17.00,0,319.21,393.45,43.1,39.7,0.349,385998.0,385998.0,29456,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401907,467885.00
05/04/2016 18:45,2,1.400,ACTIVE,214.41,352.87,59.975,1462401903,"201051344000646","219011344069620",30.47,14.70,0,321.91,395.55,43.2,39.8,0.349,390015.2,390015.2,34017,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401908,467886.00
05/04/2016 18:45,2,1.115,ACTIVE,213.29,350.17,59.965,1462401903,"274151322000052","219011344069620",30.30,17.00,0,336.04,380.22,34.3,31.1,0.230,668278.7,668278.7,22865,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401909,467887.00
05/04/2016 18:45,2,1.551,ACTIVE,215.09,353.77,59.981,1462401903,"201051344000585","219011344069620",30.61,15.80,0,326.72,394.65,48.1,44.5,0.384,396239.2,396239.2,34021,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401910,467888.00
05/04/2016 18:45,2,1.328,ACTIVE,214.64,351.07,59.991,1462401903,"201051344001230","219011344069620",30.36,15.00,0,335.44,396.45,40.9,37.5,0.323,393722.8,393722.8,33814,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401911,467889.00
05/04/2016 18:45,2,1.400,ACTIVE,215.32,353.47,60.007,1462401903,"201051344000582","219011344069620",30.22,17.30,0,320.71,397.35,42.9,39.4,0.340,387293.9,387293.9,33988,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401912,467890.00
05/04/2016 18:45,2,1.314,ACTIVE,214.41,350.47,59.970,1462401903,"201051344000955","219011344069620",30.53,15.50,0,336.64,394.35,40.7,37.3,0.327,399168.4,399168.4,33926,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401913,467891.00
05/04/2016 18:45,2,0.703,ACTIVE,213.51,434.02,59.970,1462401903,"274151322000094","219011344069620",40.95,18.70,0,339.04,464.68,29.6,26.6,0.181,537464.6,537464.6,23837,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401913,467892.00
05/04/2016 18:45,2,1.434,ACTIVE,214.87,352.87,59.975,1462401903,"201051344000579","219011344069620",30.65,17.00,0,327.62,393.45,44.5,41.0,0.358,399724.8,399724.8,9531,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401914,467893.00
05/04/2016 18:45,2,1.387,ACTIVE,214.64,351.37,59.970,1462401903,"201051344000890","219011344069620",30.18,15.50,0,322.81,395.25,42.4,39.0,0.327,396331.6,396331.6,33947,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401915,467894.00
05/04/2016 18:45,2,1.342,ACTIVE,214.87,352.57,59.975,1462401903,"201051344000438","219011344069620",30.63,15.30,0,320.41,396.75,41.6,38.3,0.331,398486.1,398486.1,33954,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401916,467895.00
