ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 18:45,2,1.377,ACTIVE,214.87,351.97,59.981,1462401903,"201051344000417","219011344069620",30.42,15.30,0,321.01,395.85,42.4,39.0,0.340,391390.4,391390.4,34109,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401917,467896.00
05/04/2016 18:45,2,1.166,ACTIVE,213.06,350.17,59.975,1462401903,"274151322000083","219011344069620",30.28,17.80,0,336.94,380.22,35.8,32.6,0.243,662321.6,662321.6,22931,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401918,467897.00
05/04/2016 18:45,2,1.160,ACTIVE,213.96,352.57,59.981,1462401903,"274151322000076","219011344069620",30.77,17.00,0,337.84,382.93,36.1,33.0,0.247,704835.2,704835.2,22929,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401919,467898.00
05/04/2016 18:45,2,1.395,ACTIVE,214.64,351.97,59.954,1462401903,"201051344000868","219011344069620",30.06,17.80,0,323.72,393.75,42.5,39.1,0.336,385043.1,385043.1,29181,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401920,467899.00
05/04/2016 18:45,2,1.221,ACTIVE,213.29,353.77,59.970,1462401903,"274151322000095","219011344069620",31.05,17.80,0,336.34,380.22,38.4,35.1,0.256,697688.9,697688.9,22835,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401921,467900.00
05/04/2016 18:45,2,1.410,ACTIVE,214.87,355.28,60.002,1462401903,"201051344000988","219011344069620",29.96,17.30,0,325.22,394.65,42.8,39.4,0.349,382373.8,382373.8,29476,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401922,467901.00
05/04/2016 18:45,2,1.426,ACTIVE,214.87,351.67,59.986,1462401903,"201051344001025","219011344069620",30.67,15.80,0,321.01,394.95,44.2,40.8,0.354,396098.6,396098.6,33995,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401923,467902.00
05/04/2016 18:45,2,1.426,ACTIVE,214.87,354.67,59.975,1462401903,"201051344000458","219011344069620",30.30,19.00,0,327.02,392.85,43.8,40.4,0.362,393067.4,393067.4,29400,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401924,467903.00
05/04/2016 18:45,2,1.414,ACTIVE,215.54,355.88,59.965,1462401903,"201051344000853","219011344069620",30.30,18.00,0,328.52,394.65,43.4,40.0,0.345,391527.9,391527.9,28996,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401924,467904.00
05/04/2016 18:45,2,1.375,ACTIVE,215.09,353.17,59.996,1462401903,"201051344000685","219011344069620",30.28,15.30,0,321.61,394.95,42.2,38.8,0.358,397992.9,397992.9,33830,0,0,0,L,1122011218,0,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401925,467905.00
05/04/2016 18:45,2,1.400,ACTIVE,215.09,353.17,59.959,1462401903,"201051344000917","219011344069620",30.30,17.50,0,323.11,393.75,43.0,39.6,0.345,394928.6,394928.6,33827,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401926,467906.00
05/04/2016 18:45,2,1.396,ACTIVE,215.09,352.57,59.970,1462401903,"201051344001145","219011344069620",30.43,14.70,0,323.11,394.35,43.1,39.6,0.345,400136.0,400136.0,33687,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401927,467907.00
05/04/2016 18:45,2,1.398,ACTIVE,215.09,352.87,60.007,1462401903,"201051344000651","219011344069620",30.22,16.30,0,322.21,391.94,42.8,39.4,0.340,392221.6,392221.6,34050,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401928,467908.00
05/04/2016 18:45,2,1.006,ACTIVE,213.06,348.36,59.970,1462401903,"274151322000088","219011344069620",29.66,16.70,0,333.93,373.91,30.2,27.2,0.194,640857.8,640857.8,22605,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401929,467909.00
05/04/2016 18:45,2,0.773,ACTIVE,213.96,422.90,59.975,1462401903,"274151322000068","219011344069620",39.54,19.00,0,339.34,456.57,31.0,28.0,0.194,537171.4,537171.4,24044,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401930,467910.00
05/04/2016 18:45,2,1.375,ACTIVE,214.87,351.97,59.970,1462401903,"201051344001135","219011344069620",30.18,15.80,0,323.11,395.85,42.1,38.7,0.340,388432.6,388432.6,34000,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401931,467911.00
05/04/2016 18:45,2,1.420,ACTIVE,214.41,352.57,59.938,1462401903,"201051344000594","219011344069620",30.18,17.00,0,321.31,395.55,43.5,40.0,0.345,396513.3,396513.3,29439,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401932,467912.00
05/04/2016 18:45,2,1.316,ACTIVE,215.09,351.67,59.996,1462401903,"201051344001203","219011344069620",30.45,16.30,0,336.64,397.66,40.6,37.3,0.327,395143.8,395143.8,34007,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401933,467913.00
05/04/2016 18:45,2,1.057,ACTIVE,213.06,345.36,59.959,1462401903,"274151322000054","219011344069620",29.72,17.50,0,337.24,376.01,31.8,28.8,0.212,654813.2,654813.2,22633,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401934,467914.00
05/04/2016 18:45,2,1.387,ACTIVE,214.87,352.27,59.970,1462401903,"201051344000867","219011344069620",30.14,18.30,0,325.82,392.85,42.3,38.9,0.331,384351.6,384351.6,29440,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401935,467915.00
05/04/2016 18:45,2,1.232,ACTIVE,215.09,351.97,59.965,1462401903,"201051344001093","219011344069620",30.38,15.80,0,336.34,394.35,37.9,34.7,0.287,393890.6,393890.6,33877,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401936,467916.00
05/04/2016 18:45,2,1.352,ACTIVE,214.87,352.87,59.986,1462401903,"201051344000900","219011344069620",30.38,19.00,0,323.72,393.45,41.5,38.2,0.340,399783.8,399783.8,28825,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401937,467917.00
05/04/2016 18:45,2,1.367,ACTIVE,215.09,352.57,59.938,1462401903,"201051344000648","219011344069620",30.12,17.50,0,324.02,394.05,41.8,38.4,0.331,392207.7,392207.7,29128,0,0,0,L,1122011218,0,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401938,467918.00
05/04/2016 18:45,2,1.400,ACTIVE,215.09,354.07,59.965,1462401903,"201051344000569","219011344069620",29.94,18.30,0,327.32,393.45,42.5,39.1,0.345,401035.5,401035.5,28763,0,0,0,L,1122011218,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401939,467919.00
05/04/2016 18:45,2,1.400,ACTIVE,214.87,353.47,60.007,1462401903,"201051344000983","219011344069620",30.63,18.30,0,326.12,392.85,43.5,40.1,0.358,392659.4,392659.4,29230,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401940,467920.00
05/04/2016 18:45,2,1.377,ACTIVE,215.09,354.07,59.970,1462401903,"201051344001158","219011344069620",29.98,16.70,0,327.02,394.05,41.9,38.5,0.345,387264.0,387264.0,29496,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401941,467921.00
05/04/2016 18:45,2,1.326,ACTIVE,215.32,354.67,59.965,1462401903,"201051344000576","219011344069620",30.57,18.30,0,337.54,395.25,41.1,37.7,0.309,394116.9,394116.9,28907,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401942,467922.00
05/04/2016 18:45,2,1.082,ACTIVE,213.29,349.86,59.959,1462401903,"274151322000087","219011344069620",29.56,20.30,0,337.54,376.92,32.4,29.3,0.208,628752.7,628752.7,22715,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462401942,467923.00
05/04/2016 19:00,2,0.844,ACTIVE,215.09,348.06,60.012,1462402803,"201051344000645","219011344069620",29.62,18.00,0,327.32,373.91,25.4,22.6,0.186,393765.0,393765.0,29048,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402804,467924.00
05/04/2016 19:00,2,0.449,ACTIVE,213.74,344.15,60.012,1462402803,"274151322000085","219011344069620",29.50,16.30,0,337.54,359.48,13.5,11.1,0.080,657191.6,657191.6,22645,0,0,0,L,1151911521,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402805,467925.00
05/04/2016 19:00,2,0.846,ACTIVE,215.09,349.56,59.975,1462402803,"201051344000633","219011344069620",30.36,16.00,0,327.32,375.71,26.1,23.2,0.199,384707.1,384707.1,29514,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402806,467926.00
05/04/2016 19:00,2,0.842,ACTIVE,215.09,348.06,59.981,1462402803,"201051344000469","219011344069620",30.02,16.30,0,327.62,373.91,25.6,22.8,0.190,386005.4,386005.4,29457,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402807,467927.00
05/04/2016 19:00,2,0.836,ACTIVE,214.41,347.16,59.975,1462402803,"201051344000646","219011344069620",30.42,13.70,0,327.92,371.51,25.8,23.0,0.190,390022.6,390022.6,34018,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402808,467928.00
05/04/2016 19:00,2,0.643,ACTIVE,213.29,343.85,59.965,1462402803,"274151322000052","219011344069620",29.58,16.00,0,325.52,358.58,19.3,16.7,0.110,668284.2,668284.2,22866,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402809,467929.00
05/04/2016 19:00,2,0.941,ACTIVE,214.87,348.36,59.975,1462402803,"201051344000585","219011344069620",30.71,15.00,0,327.92,375.41,29.3,26.4,0.217,396247.6,396247.6,34022,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402810,467930.00
05/04/2016 19:00,2,0.770,ACTIVE,214.41,345.96,59.975,1462402803,"201051344001230","219011344069620",30.12,14.00,0,326.12,368.50,23.5,20.7,0.168,393729.6,393729.6,33815,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402811,467931.00
05/04/2016 19:00,2,0.834,ACTIVE,215.09,348.06,59.938,1462402803,"201051344000582","219011344069620",29.88,15.80,0,327.62,372.41,25.2,22.4,0.181,387301.2,387301.2,33989,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402812,467932.00
05/04/2016 19:00,2,0.787,ACTIVE,214.19,345.66,59.965,1462402803,"201051344000955","219011344069620",30.16,14.70,0,326.72,368.80,24.1,21.3,0.168,399175.3,399175.3,33927,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402813,467933.00
05/04/2016 19:00,2,0.303,ACTIVE,213.51,444.54,59.965,1462402803,"274151322000094","219011344069620",42.26,17.80,0,339.65,455.67,13.0,10.6,0.075,537469.0,537469.0,23838,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402813,467934.00
05/04/2016 19:00,2,0.885,ACTIVE,214.87,348.66,59.944,1462402803,"201051344000579","219011344069620",30.24,16.00,0,328.52,374.21,27.1,24.2,0.199,399732.6,399732.6,9532,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402814,467935.00
05/04/2016 19:00,2,0.814,ACTIVE,214.41,345.96,59.959,1462402803,"201051344000890","219011344069620",30.63,14.70,0,328.82,370.60,25.3,22.5,0.177,396339.0,396339.0,33948,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402815,467936.00
05/04/2016 19:00,2,0.803,ACTIVE,214.87,347.16,59.986,1462402803,"201051344000438","219011344069620",30.40,14.30,0,331.53,370.60,24.7,21.9,0.177,398493.2,398493.2,33955,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402816,467937.00
05/04/2016 19:00,2,0.840,ACTIVE,214.87,347.16,59.981,1462402803,"201051344000417","219011344069620",30.16,14.30,0,327.32,370.00,25.7,22.9,0.186,391397.7,391397.7,34110,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402817,467938.00
05/04/2016 19:00,2,0.658,ACTIVE,213.51,346.56,59.981,1462402803,"274151322000083","219011344069620",30.16,16.70,0,326.72,359.48,20.1,17.5,0.133,662327.5,662327.5,22932,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402818,467939.00
05/04/2016 19:00,2,0.641,ACTIVE,214.19,344.45,59.981,1462402803,"274151322000076","219011344069620",30.22,15.80,0,330.93,359.78,19.6,17.0,0.124,704841.0,704841.0,22930,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402819,467940.00
05/04/2016 19:00,2,0.832,ACTIVE,214.64,347.46,59.938,1462402803,"201051344000868","219011344069620",29.72,17.00,0,328.22,371.21,25.1,22.3,0.181,385050.4,385050.4,29182,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402820,467941.00
05/04/2016 19:00,2,0.676,ACTIVE,213.51,343.25,59.975,1462402803,"274151322000095","219011344069620",30.47,16.70,0,330.93,360.38,20.9,18.2,0.128,697695.2,697695.2,22836,0,0,0,L,1151911521,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402821,467942.00
05/04/2016 19:00,2,0.816,ACTIVE,214.87,349.26,60.018,1462402803,"201051344000988","219011344069620",29.96,16.70,0,327.02,374.51,24.8,22.0,0.194,382381.1,382381.1,29477,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402822,467943.00
05/04/2016 19:00,2,0.846,ACTIVE,214.41,346.26,59.991,1462402803,"201051344001025","219011344069620",30.49,14.70,0,329.13,373.01,26.2,23.3,0.190,396106.2,396106.2,33996,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402823,467944.00
05/04/2016 19:00,2,0.855,ACTIVE,214.64,347.46,59.986,1462402803,"201051344000458","219011344069620",30.06,18.00,0,328.22,373.31,26.1,23.2,0.199,393075.0,393075.0,29401,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402824,467945.00
05/04/2016 19:00,2,0.832,ACTIVE,215.32,349.86,59.986,1462402803,"201051344000853","219011344069620",30.04,17.30,0,327.02,373.61,25.4,22.6,0.190,391535.3,391535.3,28997,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402824,467946.00
05/04/2016 19:00,2,0.803,ACTIVE,214.87,347.76,59.975,1462402803,"201051344000685","219011344069620",30.22,14.00,0,327.02,371.21,24.6,21.8,0.190,398000.1,398000.1,33831,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402825,467947.00
05/04/2016 19:00,2,0.818,ACTIVE,214.87,347.46,59.938,1462402803,"201051344000917","219011344069620",30.20,16.30,0,326.12,371.81,25.1,22.3,0.181,394935.9,394935.9,33828,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402826,467948.00
05/04/2016 19:00,2,0.793,ACTIVE,214.87,347.16,59.933,1462402803,"201051344001145","219011344069620",30.69,13.70,0,327.92,372.41,24.7,21.9,0.181,400143.4,400143.4,33688,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402827,467949.00
05/04/2016 19:00,2,0.820,ACTIVE,214.64,347.16,59.986,1462402803,"201051344000651","219011344069620",30.12,15.30,0,327.62,373.31,25.1,22.3,0.186,392228.9,392228.9,34051,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402828,467950.00
05/04/2016 19:00,2,0.557,ACTIVE,213.06,342.95,59.965,1462402803,"274151322000088","219011344069620",28.77,15.80,0,326.12,356.18,16.2,13.7,0.097,640862.6,640862.6,22606,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402829,467951.00
05/04/2016 19:00,2,0.430,ACTIVE,214.41,419.90,59.975,1462402803,"274151322000068","219011344069620",39.50,18.00,0,339.95,447.55,17.3,14.8,0.102,537176.4,537176.4,24045,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402830,467952.00
05/04/2016 19:00,2,0.811,ACTIVE,214.41,345.36,59.975,1462402803,"201051344001135","219011344069620",30.10,14.70,0,326.72,370.60,24.8,22.0,0.177,388439.8,388439.8,34001,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402831,467953.00
05/04/2016 19:00,2,0.832,ACTIVE,214.41,347.76,59.986,1462402803,"201051344000594","219011344069620",30.49,16.00,0,327.02,371.51,25.7,22.9,0.181,396520.8,396520.8,29440,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402832,467954.00
05/04/2016 19:00,2,0.758,ACTIVE,214.64,345.96,59.975,1462402803,"201051344001203","219011344069620",30.38,15.50,0,327.62,370.90,23.4,20.7,0.172,395150.7,395150.7,34008,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402833,467955.00
05/04/2016 19:00,2,0.572,ACTIVE,213.51,344.45,59.975,1462402803,"274151322000054","219011344069620",29.64,16.30,0,325.82,357.38,17.2,14.7,0.110,654818.3,654818.3,22634,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402834,467956.00
05/04/2016 19:00,2,0.812,ACTIVE,214.87,347.46,59.970,1462402803,"201051344000867","219011344069620",30.24,17.30,0,327.92,370.90,24.9,22.1,0.177,384358.9,384358.9,29441,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402834,467957.00
05/04/2016 19:00,2,0.713,ACTIVE,214.64,346.56,59.986,1462402803,"201051344001093","219011344069620",30.12,15.00,0,326.42,367.30,21.8,19.1,0.146,393897.0,393897.0,33878,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402835,467958.00
05/04/2016 19:00,2,0.791,ACTIVE,214.64,348.06,59.949,1462402803,"201051344000900","219011344069620",29.76,18.00,0,327.32,374.81,23.9,21.1,0.181,399790.8,399790.8,28826,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402836,467959.00
05/04/2016 19:00,2,0.812,ACTIVE,214.87,347.46,59.981,1462402803,"201051344000648","219011344069620",29.80,16.30,0,327.62,373.01,24.6,21.8,0.172,392214.9,392214.9,29129,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402837,467960.00
05/04/2016 19:00,2,0.838,ACTIVE,214.87,348.66,59.986,1462402803,"201051344000569","219011344069620",29.62,17.80,0,327.92,372.11,25.2,22.4,0.190,401042.8,401042.8,28764,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402838,467961.00
05/04/2016 19:00,2,0.840,ACTIVE,214.87,347.76,60.012,1462402803,"201051344000983","219011344069620",30.36,17.50,0,328.82,372.41,25.9,23.0,0.194,392666.9,392666.9,29231,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402839,467962.00
05/04/2016 19:00,2,0.812,ACTIVE,214.87,347.76,59.975,1462402803,"201051344001158","219011344069620",29.76,15.80,0,328.22,374.21,24.5,21.7,0.186,387271.2,387271.2,29497,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402840,467963.00
05/04/2016 19:00,2,0.799,ACTIVE,215.09,349.26,60.023,1462402803,"201051344000576","219011344069620",29.94,17.30,0,327.02,374.21,24.2,21.5,0.177,394123.9,394123.9,28908,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402841,467964.00
05/04/2016 19:00,2,0.459,ACTIVE,213.51,342.35,59.965,1462402803,"274151322000087","219011344069620",29.80,18.30,0,337.84,357.38,13.9,11.5,0.080,628756.9,628756.9,22716,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462402842,467965.00
05/04/2016 19:15,2,0.527,ACTIVE,214.87,345.06,59.938,1462403704,"201051344000645","219011344069620",29.42,17.00,0,339.04,360.38,15.8,13.3,0.097,393769.3,393769.3,29049,0,0,0,L,1122011218,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403705,467966.00
05/04/2016 19:15,2,0.393,ACTIVE,213.51,343.55,59.975,1462403704,"274151322000085","219011344069620",28.75,15.50,0,338.14,347.46,11.4,9.1,0.062,657194.0,657194.0,22646,0,0,0,L,1151911521,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403706,467967.00
05/04/2016 19:15,2,0.545,ACTIVE,215.09,347.16,59.981,1462403704,"201051344000633","219011344069620",29.50,15.00,0,336.34,363.99,16.3,13.8,0.106,384711.5,384711.5,29515,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403707,467968.00
05/04/2016 19:15,2,0.527,ACTIVE,214.41,344.76,59.981,1462403704,"201051344000469","219011344069620",29.90,15.50,0,336.04,360.69,16.0,13.5,0.102,386009.7,386009.7,29458,0,0,0,L,1122011218,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403707,467969.00
05/04/2016 19:15,2,0.512,ACTIVE,214.41,343.55,59.981,1462403704,"201051344000646","219011344069620",29.80,13.00,0,336.04,359.78,15.5,13.0,0.088,390026.9,390026.9,34019,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403708,467970.00
05/04/2016 19:15,2,0.434,ACTIVE,212.83,344.15,59.986,1462403704,"274151322000052","219011344069620",28.71,15.30,0,336.94,350.47,12.6,10.3,0.062,668287.4,668287.4,22867,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403709,467971.00
05/04/2016 19:15,2,0.600,ACTIVE,214.87,345.36,59.975,1462403704,"201051344000585","219011344069620",29.64,13.70,0,336.04,361.59,18.0,15.5,0.119,396252.6,396252.6,34023,0,0,0,L,1122011218,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403710,467972.00
05/04/2016 19:15,2,0.492,ACTIVE,214.41,342.95,60.007,1462403704,"201051344001230","219011344069620",29.04,13.00,0,335.44,356.78,14.5,12.1,0.080,393733.5,393733.5,33816,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403711,467973.00
05/04/2016 19:15,2,0.527,ACTIVE,215.09,344.45,59.970,1462403704,"201051344000582","219011344069620",29.36,14.70,0,337.24,360.08,15.8,13.3,0.097,387305.5,387305.5,33990,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403712,467974.00
05/04/2016 19:15,2,0.521,ACTIVE,214.41,342.95,59.981,1462403704,"201051344000955","219011344069620",29.64,13.70,0,335.14,356.78,15.7,13.2,0.088,399179.5,399179.5,33928,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403713,467975.00
05/04/2016 19:15,2,0.254,ACTIVE,213.51,415.39,59.970,1462403704,"274151322000094","219011344069620",39.20,17.00,0,339.04,449.05,10.1,7.8,0.053,537471.2,537471.2,23839,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403714,467976.00
05/04/2016 19:15,2,0.572,ACTIVE,214.41,343.85,59.965,1462403704,"201051344000579","219011344069620",29.90,15.30,0,337.84,361.29,17.4,14.8,0.106,399737.2,399737.2,9533,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403715,467977.00
05/04/2016 19:15,2,0.529,ACTIVE,214.41,343.25,59.975,1462403704,"201051344000890","219011344069620",29.54,13.70,0,336.34,358.58,15.9,13.4,0.088,396343.3,396343.3,33949,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403716,467978.00
05/04/2016 19:15,2,0.533,ACTIVE,214.87,343.85,59.986,1462403704,"201051344000438","219011344069620",28.82,13.00,0,336.64,359.48,15.6,13.1,0.093,398497.4,398497.4,33956,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403716,467979.00
05/04/2016 19:15,2,0.570,ACTIVE,213.96,342.95,59.991,1462403704,"201051344000417","219011344069620",28.78,13.30,0,335.74,358.88,16.6,14.1,0.097,391402.2,391402.2,34111,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403717,467980.00
05/04/2016 19:15,2,0.422,ACTIVE,213.29,343.85,59.975,1462403704,"274151322000083","219011344069620",29.24,15.80,0,337.24,351.07,12.5,10.2,0.075,662330.8,662330.8,22933,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403718,467981.00
05/04/2016 19:15,2,0.434,ACTIVE,213.74,343.25,59.954,1462403704,"274151322000076","219011344069620",29.06,15.30,0,338.74,351.07,12.8,10.4,0.080,704844.2,704844.2,22931,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403719,467982.00
05/04/2016 19:15,2,0.529,ACTIVE,213.96,343.85,59.981,1462403704,"201051344000868","219011344069620",29.36,15.50,0,337.24,359.48,15.8,13.3,0.097,385054.7,385054.7,29183,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403720,467983.00
05/04/2016 19:15,2,0.432,ACTIVE,213.06,341.75,59.975,1462403704,"274151322000095","219011344069620",29.34,15.50,0,337.54,351.37,12.9,10.5,0.071,697698.5,697698.5,22837,0,0,0,L,1151911521,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403721,467984.00
05/04/2016 19:15,2,0.510,ACTIVE,213.96,345.06,59.975,1462403704,"201051344000988","219011344069620",29.54,15.80,0,336.34,361.29,15.3,12.8,0.102,382385.2,382385.2,29478,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403722,467985.00
05/04/2016 19:15,2,0.535,ACTIVE,213.51,341.45,59.965,1462403704,"201051344001025","219011344069620",29.86,13.30,0,336.64,358.88,16.2,13.7,0.106,396110.7,396110.7,33997,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403723,467986.00
05/04/2016 19:15,2,0.541,ACTIVE,213.96,343.25,59.975,1462403704,"201051344000458","219011344069620",29.88,17.00,0,337.24,360.69,16.4,13.9,0.110,393079.4,393079.4,29402,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403724,467987.00
05/04/2016 19:15,2,0.535,ACTIVE,214.64,345.06,59.986,1462403704,"201051344000853","219011344069620",29.50,16.00,0,338.44,362.19,16.0,13.6,0.102,391539.6,391539.6,28998,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403725,467988.00
05/04/2016 19:15,2,0.508,ACTIVE,213.96,342.95,59.944,1462403704,"201051344000685","219011344069620",29.70,13.00,0,336.04,359.48,15.3,12.8,0.106,398004.3,398004.3,33832,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403726,467989.00
05/04/2016 19:15,2,0.514,ACTIVE,213.96,342.95,59.981,1462403704,"201051344000917","219011344069620",29.56,15.30,0,335.44,358.88,15.4,12.9,0.093,394940.1,394940.1,33829,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403726,467990.00
05/04/2016 19:15,2,0.443,ACTIVE,213.96,341.75,59.970,1462403704,"201051344001145","219011344069620",31.21,12.70,0,336.34,359.48,14.1,11.7,0.084,400147.3,400147.3,33689,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403727,467991.00
05/04/2016 19:15,2,0.527,ACTIVE,213.96,342.65,59.970,1462403704,"201051344000651","219011344069620",29.60,13.70,0,336.94,358.58,15.8,13.3,0.093,392233.2,392233.2,34052,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403728,467992.00
05/04/2016 19:15,2,0.379,ACTIVE,212.83,341.45,59.928,1462403704,"274151322000088","219011344069620",28.25,15.00,0,336.64,348.66,10.9,8.6,0.053,640865.2,640865.2,22607,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403729,467993.00
05/04/2016 19:15,2,0.285,ACTIVE,213.74,403.37,59.965,1462403704,"274151322000068","219011344069620",37.99,17.30,0,339.34,437.33,10.9,8.6,0.053,537179.1,537179.1,24046,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403730,467994.00
05/04/2016 19:15,2,0.527,ACTIVE,213.29,339.34,59.959,1462403704,"201051344001135","219011344069620",29.26,13.30,0,335.14,357.38,15.7,13.2,0.097,388444.1,388444.1,34002,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403731,467995.00
05/04/2016 19:15,2,0.545,ACTIVE,213.74,344.45,59.970,1462403704,"201051344000594","219011344069620",29.52,15.00,0,336.64,360.69,16.3,13.8,0.102,396525.3,396525.3,29441,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403732,467996.00
05/04/2016 19:15,2,0.500,ACTIVE,213.74,341.45,59.965,1462403704,"201051344001203","219011344069620",29.22,14.30,0,336.34,359.78,14.8,12.4,0.088,395154.7,395154.7,34009,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403733,467997.00
05/04/2016 19:15,2,0.398,ACTIVE,213.06,341.45,59.954,1462403704,"274151322000054","219011344069620",28.67,15.50,0,337.24,349.26,11.6,9.2,0.071,654821.1,654821.1,22635,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403734,467998.00
05/04/2016 19:15,2,0.518,ACTIVE,214.41,343.25,59.991,1462403704,"201051344000867","219011344069620",30.04,16.00,0,336.34,361.29,15.7,13.3,0.093,384363.2,384363.2,29442,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403735,467999.00
05/04/2016 19:15,2,0.510,ACTIVE,213.51,342.65,59.954,1462403704,"201051344001093","219011344069620",24.31,14.30,0,336.94,355.88,12.3,10.0,0.053,393900.7,393900.7,33879,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403736,468000.00
05/04/2016 19:15,2,0.498,ACTIVE,213.96,344.76,59.954,1462403704,"201051344000900","219011344069620",28.75,17.00,0,337.54,359.78,14.5,12.1,0.088,399794.8,399794.8,28827,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403737,468001.00
05/04/2016 19:15,2,0.535,ACTIVE,214.19,343.55,59.954,1462403704,"201051344000648","219011344069620",29.76,15.50,0,338.44,359.78,16.1,13.7,0.097,392219.2,392219.2,29130,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403738,468002.00
05/04/2016 19:15,2,0.545,ACTIVE,214.19,344.15,59.954,1462403704,"201051344000569","219011344069620",28.88,16.70,0,337.24,359.78,16.0,13.5,0.106,401047.2,401047.2,28765,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403739,468003.00
05/04/2016 19:15,2,0.553,ACTIVE,213.96,343.85,59.933,1462403704,"201051344000983","219011344069620",29.44,16.30,0,337.54,360.38,16.5,14.0,0.106,392671.4,392671.4,29232,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403740,468004.00
05/04/2016 19:15,2,0.516,ACTIVE,213.96,343.55,59.949,1462403704,"201051344001158","219011344069620",29.28,15.00,0,337.54,360.69,15.3,12.9,0.102,387275.3,387275.3,29498,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403741,468005.00
05/04/2016 19:15,2,0.533,ACTIVE,214.41,345.06,59.933,1462403704,"201051344000576","219011344069620",28.84,16.00,0,337.24,360.08,15.6,13.1,0.097,394128.1,394128.1,28909,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403741,468006.00
05/04/2016 19:15,2,0.418,ACTIVE,213.06,342.65,59.959,1462403704,"274151322000087","219011344069620",27.85,17.00,0,337.24,348.36,11.8,9.5,0.066,628759.4,628759.4,22717,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462403742,468007.00
05/04/2016 19:30,2,0.422,ACTIVE,214.64,343.25,59.991,1462404603,"201051344000645","219011344069620",29.94,16.00,0,337.54,353.77,12.8,10.4,0.071,393772.1,393772.1,29050,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404604,468008.00
05/04/2016 19:30,2,0.369,ACTIVE,213.51,340.55,59.991,1462404603,"274151322000085","219011344069620",27.83,15.00,0,337.54,346.86,10.4,8.2,0.053,657196.1,657196.1,22647,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404605,468009.00
05/04/2016 19:30,2,0.457,ACTIVE,214.64,345.06,60.023,1462404603,"201051344000633","219011344069620",28.23,14.00,0,336.94,354.97,13.1,10.8,0.075,384714.4,384714.4,29516,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404606,468010.00
05/04/2016 19:30,2,0.465,ACTIVE,214.19,343.85,60.012,1462404603,"201051344000469","219011344069620",28.25,15.30,0,336.04,351.67,13.3,10.9,0.080,386012.3,386012.3,29459,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404607,468011.00
05/04/2016 19:30,2,0.439,ACTIVE,213.29,340.85,60.012,1462404603,"201051344000646","219011344069620",29.36,12.30,0,335.14,350.47,13.1,10.7,0.075,390029.8,390029.8,34020,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404608,468012.00
05/04/2016 19:30,2,0.406,ACTIVE,213.06,340.85,59.959,1462404603,"274151322000052","219011344069620",27.81,14.70,0,336.34,347.16,11.4,9.1,0.057,668289.7,668289.7,22868,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404609,468013.00
05/04/2016 19:30,2,0.475,ACTIVE,213.51,341.45,59.996,1462404603,"201051344000585","219011344069620",22.64,13.00,0,336.04,353.77,10.9,8.6,0.062,396255.4,396255.4,34024,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404610,468014.00
05/04/2016 19:30,2,0.408,ACTIVE,213.29,340.55,59.991,1462404603,"201051344001230","219011344069620",28.45,12.70,0,334.84,349.86,11.8,9.4,0.062,393736.1,393736.1,33817,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404611,468015.00
05/04/2016 19:30,2,0.428,ACTIVE,213.96,341.75,59.991,1462404603,"201051344000582","219011344069620",29.02,13.30,0,335.74,351.97,12.6,10.3,0.071,387308.3,387308.3,33991,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404612,468016.00
05/04/2016 19:30,2,0.498,ACTIVE,213.06,340.55,59.981,1462404603,"201051344000955","219011344069620",22.74,13.00,0,334.84,350.17,11.5,9.2,0.057,399182.0,399182.0,33929,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404613,468017.00
05/04/2016 19:30,2,0.234,ACTIVE,213.51,402.77,59.965,1462404603,"274151322000094","219011344069620",37.89,16.00,0,338.14,419.30,9.0,6.7,0.049,537473.0,537473.0,23840,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404614,468018.00
05/04/2016 19:30,2,0.484,ACTIVE,213.96,343.25,59.986,1462404603,"201051344000579","219011344069620",28.55,15.00,0,337.24,352.87,14.0,11.6,0.075,399740.4,399740.4,9534,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404614,468019.00
05/04/2016 19:30,2,0.463,ACTIVE,213.29,340.55,59.991,1462404603,"201051344000890","219011344069620",28.13,12.70,0,335.44,352.27,13.2,10.8,0.066,396346.2,396346.2,33950,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404615,468020.00
05/04/2016 19:30,2,0.457,ACTIVE,213.51,341.15,59.949,1462404603,"201051344000438","219011344069620",28.96,12.30,0,335.44,351.07,13.4,11.0,0.071,398500.3,398500.3,33957,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404616,468021.00
05/04/2016 19:30,2,0.469,ACTIVE,213.74,341.45,59.986,1462404603,"201051344000417","219011344069620",29.36,12.70,0,334.84,350.77,14.0,11.6,0.075,391404.9,391404.9,34112,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404617,468022.00
05/04/2016 19:30,2,0.379,ACTIVE,213.51,340.85,60.034,1462404603,"274151322000083","219011344069620",27.79,15.00,0,336.64,347.16,10.7,8.4,0.057,662333.0,662333.0,22934,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404618,468023.00
05/04/2016 19:30,2,0.393,ACTIVE,213.96,342.95,59.986,1462404603,"274151322000076","219011344069620",28.98,14.30,0,337.84,347.46,11.6,9.2,0.066,704846.6,704846.6,22932,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404619,468024.00
05/04/2016 19:30,2,0.447,ACTIVE,213.96,342.95,59.986,1462404603,"201051344000868","219011344069620",28.88,15.00,0,335.14,352.27,13.1,10.7,0.080,385057.2,385057.2,29184,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404620,468025.00
05/04/2016 19:30,2,0.375,ACTIVE,213.06,341.15,59.975,1462404603,"274151322000095","219011344069620",28.96,14.70,0,336.64,347.16,11.0,8.7,0.062,697700.8,697700.8,22838,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404621,468026.00
05/04/2016 19:30,2,0.449,ACTIVE,213.74,344.15,59.986,1462404603,"201051344000988","219011344069620",23.24,15.30,0,335.74,353.47,10.6,8.3,0.062,382387.6,382387.6,29479,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404622,468027.00
05/04/2016 19:30,2,0.416,ACTIVE,213.29,339.95,59.986,1462404603,"201051344001025","219011344069620",30.12,12.70,0,333.93,350.17,12.8,10.4,0.071,396113.5,396113.5,33998,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404623,468028.00
05/04/2016 19:30,2,0.459,ACTIVE,213.96,343.55,60.007,1462404603,"201051344000458","219011344069620",28.65,16.70,0,336.04,351.97,13.4,11.0,0.080,393082.4,393082.4,29403,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404623,468029.00
05/04/2016 19:30,2,0.434,ACTIVE,214.87,344.76,59.970,1462404603,"201051344000853","219011344069620",29.40,15.80,0,337.84,353.77,12.9,10.6,0.075,391542.5,391542.5,28999,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404624,468030.00
05/04/2016 19:30,2,0.430,ACTIVE,213.74,341.75,59.981,1462404603,"201051344000685","219011344069620",28.13,12.00,0,334.54,351.37,12.3,9.9,0.075,398006.9,398006.9,33833,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404625,468031.00
05/04/2016 19:30,2,0.418,ACTIVE,213.74,342.65,59.986,1462404603,"201051344000917","219011344069620",28.19,14.30,0,333.93,350.17,12.0,9.6,0.062,394942.8,394942.8,33830,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404626,468032.00
05/04/2016 19:30,2,0.400,ACTIVE,213.74,341.75,59.975,1462404603,"201051344001145","219011344069620",29.50,12.00,0,334.84,349.86,12.0,9.6,0.066,400149.9,400149.9,33690,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404627,468033.00
05/04/2016 19:30,2,0.447,ACTIVE,213.51,341.75,59.991,1462404603,"201051344000651","219011344069620",28.35,12.70,0,335.14,350.77,12.8,10.5,0.071,392236.0,392236.0,34053,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404628,468034.00
05/04/2016 19:30,2,0.352,ACTIVE,212.83,342.65,59.959,1462404603,"274151322000088","219011344069620",27.85,14.30,0,336.04,345.66,9.9,7.6,0.053,640867.2,640867.2,22608,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404629,468035.00
05/04/2016 19:30,2,0.250,ACTIVE,213.96,408.78,59.970,1462404603,"274151322000068","219011344069620",38.57,16.70,0,339.34,425.91,9.8,7.5,0.049,537181.1,537181.1,24047,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404630,468036.00
05/04/2016 19:30,2,0.447,ACTIVE,213.29,340.25,59.991,1462404603,"201051344001135","219011344069620",28.55,12.30,0,333.03,348.96,13.0,10.6,0.066,388446.9,388446.9,34003,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404631,468037.00
05/04/2016 19:30,2,0.457,ACTIVE,213.74,343.25,59.986,1462404603,"201051344000594","219011344069620",28.80,14.00,0,335.74,352.27,13.4,11.0,0.084,396528.2,396528.2,29442,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404632,468038.00
