ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 19:30,2,0.412,ACTIVE,213.51,340.25,59.981,1462404603,"201051344001203","219011344069620",29.58,13.30,0,334.84,350.47,12.4,10.0,0.066,395157.4,395157.4,34010,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404632,468039.00
05/04/2016 19:30,2,0.367,ACTIVE,213.29,341.75,59.991,1462404603,"274151322000054","219011344069620",28.27,14.70,0,336.04,346.86,10.5,8.2,0.062,654823.3,654823.3,22636,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404633,468040.00
05/04/2016 19:30,2,0.441,ACTIVE,214.19,342.95,59.991,1462404603,"201051344000867","219011344069620",29.08,15.30,0,335.74,351.37,13.0,10.7,0.075,384366.0,384366.0,29443,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404634,468041.00
05/04/2016 19:30,2,0.436,ACTIVE,213.51,341.15,59.981,1462404603,"201051344001093","219011344069620",29.58,13.30,0,335.44,347.46,13.1,10.7,0.066,393903.5,393903.5,33880,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404636,468042.00
05/04/2016 19:30,2,0.410,ACTIVE,213.96,344.15,60.028,1462404603,"201051344000900","219011344069620",28.37,16.30,0,336.34,352.27,11.8,9.5,0.075,399797.1,399797.1,28828,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404636,468043.00
05/04/2016 19:30,2,0.492,ACTIVE,214.41,343.55,60.023,1462404603,"201051344000648","219011344069620",23.38,14.30,0,336.34,351.97,11.6,9.3,0.062,392221.8,392221.8,29131,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404637,468044.00
05/04/2016 19:30,2,0.451,ACTIVE,214.19,343.55,59.981,1462404603,"201051344000569","219011344069620",28.69,16.30,0,336.64,351.67,13.2,10.8,0.071,401050.1,401050.1,28766,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404638,468045.00
05/04/2016 19:30,2,0.449,ACTIVE,213.96,342.65,60.028,1462404603,"201051344000983","219011344069620",29.34,16.00,0,336.04,352.27,13.4,11.0,0.080,392674.4,392674.4,29233,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404639,468046.00
05/04/2016 19:30,2,0.422,ACTIVE,214.19,342.95,60.007,1462404603,"201051344001158","219011344069620",29.12,14.70,0,336.34,351.67,12.5,10.1,0.080,387278.1,387278.1,29499,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404640,468047.00
05/04/2016 19:30,2,0.453,ACTIVE,214.41,344.45,59.986,1462404603,"201051344000576","219011344069620",28.43,15.30,0,336.04,352.87,13.1,10.7,0.071,394131.0,394131.0,28910,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404641,468048.00
05/04/2016 19:30,2,0.371,ACTIVE,213.29,342.95,59.991,1462404603,"274151322000087","219011344069620",27.79,16.00,0,336.64,346.26,10.5,8.2,0.049,628761.6,628761.6,22718,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462404642,468049.00
05/04/2016 19:45,2,0.416,ACTIVE,214.19,343.55,59.996,1462405503,"201051344000645","219011344069620",28.43,15.30,0,337.24,350.77,12.0,9.7,0.066,393774.6,393774.6,29051,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405504,468050.00
05/04/2016 19:45,2,0.312,ACTIVE,213.51,341.15,59.996,1462405503,"274151322000085","219011344069620",28.51,14.30,0,337.24,345.96,9.1,6.8,0.044,657198.0,657198.0,22648,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405505,468051.00
05/04/2016 19:45,2,0.418,ACTIVE,214.19,344.76,59.991,1462405503,"201051344000633","219011344069620",28.71,13.00,0,336.04,352.57,12.2,9.8,0.071,384717.0,384717.0,29517,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405506,468052.00
05/04/2016 19:45,2,0.418,ACTIVE,213.96,342.95,60.002,1462405503,"201051344000469","219011344069620",29.32,14.30,0,335.44,350.17,12.4,10.1,0.066,386014.9,386014.9,29460,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405507,468053.00
05/04/2016 19:45,2,0.420,ACTIVE,212.83,340.85,59.996,1462405503,"201051344000646","219011344069620",27.99,12.00,0,333.93,348.36,11.9,9.6,0.062,390032.3,390032.3,34021,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405508,468054.00
05/04/2016 19:45,2,0.363,ACTIVE,212.61,341.45,59.986,1462405503,"274151322000052","219011344069620",27.71,14.00,0,336.34,346.56,10.2,8.0,0.057,668291.9,668291.9,22869,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405509,468055.00
05/04/2016 19:45,2,0.422,ACTIVE,213.29,340.55,59.991,1462405503,"201051344000585","219011344069620",28.31,12.30,0,334.24,347.16,12.2,9.8,0.062,396257.7,396257.7,34025,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405510,468056.00
05/04/2016 19:45,2,0.377,ACTIVE,212.83,339.04,59.991,1462405503,"201051344001230","219011344069620",27.95,11.70,0,333.63,346.56,10.7,8.4,0.053,393738.3,393738.3,33818,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405511,468057.00
05/04/2016 19:45,2,0.402,ACTIVE,213.51,340.55,60.023,1462405503,"201051344000582","219011344069620",28.07,12.30,0,334.54,348.66,11.5,9.1,0.057,387310.7,387310.7,33992,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405512,468058.00
05/04/2016 19:45,2,0.430,ACTIVE,212.61,339.34,59.996,1462405503,"201051344000955","219011344069620",29.06,12.00,0,333.63,346.26,12.7,10.3,0.066,399184.6,399184.6,33930,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405513,468059.00
05/04/2016 19:45,2,0.201,ACTIVE,213.06,398.86,59.991,1462405503,"274151322000094","219011344069620",37.49,15.50,0,337.84,419.00,7.7,5.5,0.044,537474.6,537474.6,23841,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405513,468060.00
05/04/2016 19:45,2,0.449,ACTIVE,213.74,342.65,59.991,1462405503,"201051344000579","219011344069620",28.25,14.30,0,336.64,349.86,12.9,10.5,0.062,399743.2,399743.2,9535,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405515,468061.00
05/04/2016 19:45,2,0.412,ACTIVE,212.83,339.04,60.018,1462405503,"201051344000890","219011344069620",29.36,12.30,0,334.24,348.66,12.3,10.0,0.057,396348.8,396348.8,33951,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405516,468062.00
05/04/2016 19:45,2,0.410,ACTIVE,213.06,340.55,59.965,1462405503,"201051344000438","219011344069620",29.76,11.30,0,334.84,348.36,12.4,10.0,0.057,398503.0,398503.0,33958,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405516,468063.00
05/04/2016 19:45,2,0.434,ACTIVE,213.06,339.65,60.007,1462405503,"201051344000417","219011344069620",29.42,12.00,0,333.93,348.96,12.9,10.6,0.057,391407.7,391407.7,34113,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405517,468064.00
05/04/2016 19:45,2,0.326,ACTIVE,213.06,341.75,59.991,1462405503,"274151322000083","219011344069620",27.91,14.30,0,336.94,346.56,9.2,7.0,0.057,662334.9,662334.9,22935,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405518,468065.00
05/04/2016 19:45,2,0.352,ACTIVE,213.51,341.45,59.954,1462405503,"274151322000076","219011344069620",28.63,14.00,0,338.14,346.86,10.2,7.9,0.057,704848.7,704848.7,22933,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405519,468066.00
05/04/2016 19:45,2,0.418,ACTIVE,213.51,342.65,60.012,1462405503,"201051344000868","219011344069620",28.31,13.70,0,335.74,350.17,12.0,9.7,0.062,385059.8,385059.8,29185,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405520,468067.00
05/04/2016 19:45,2,0.336,ACTIVE,212.83,340.85,59.954,1462405503,"274151322000095","219011344069620",27.79,13.70,0,337.24,346.26,9.5,7.2,0.053,697702.8,697702.8,22839,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405521,468068.00
05/04/2016 19:45,2,0.387,ACTIVE,213.51,343.85,59.996,1462405503,"201051344000988","219011344069620",28.84,14.70,0,335.44,351.07,11.3,9.0,0.071,382389.9,382389.9,29480,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405522,468069.00
05/04/2016 19:45,2,0.393,ACTIVE,212.83,338.74,59.996,1462405503,"201051344001025","219011344069620",29.52,12.00,0,333.93,347.46,11.8,9.5,0.057,396116.0,396116.0,33999,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405523,468070.00
05/04/2016 19:45,2,0.432,ACTIVE,213.74,342.05,59.991,1462405503,"201051344000458","219011344069620",27.89,15.80,0,336.04,349.56,12.2,9.9,0.066,393085.0,393085.0,29404,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405524,468071.00
05/04/2016 19:45,2,0.400,ACTIVE,214.41,344.45,59.949,1462405503,"201051344000853","219011344069620",29.16,15.30,0,338.44,351.97,11.9,9.5,0.066,391545.0,391545.0,29000,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405525,468072.00
05/04/2016 19:45,2,0.383,ACTIVE,213.29,340.85,59.991,1462405503,"201051344000685","219011344069620",29.28,11.70,0,334.84,349.56,11.4,9.0,0.071,398009.3,398009.3,33834,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405526,468073.00
05/04/2016 19:45,2,0.367,ACTIVE,213.06,339.95,60.002,1462405503,"201051344000917","219011344069620",29.20,13.30,0,334.24,347.76,10.9,8.6,0.057,394945.1,394945.1,33831,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405526,468074.00
05/04/2016 19:45,2,0.363,ACTIVE,213.06,340.25,59.996,1462405503,"201051344001145","219011344069620",29.46,11.30,0,334.84,348.96,10.9,8.6,0.057,400152.1,400152.1,33691,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405527,468075.00
05/04/2016 19:45,2,0.412,ACTIVE,213.06,340.55,59.991,1462405503,"201051344000651","219011344069620",28.35,11.70,0,334.84,348.36,11.8,9.5,0.062,392238.5,392238.5,34054,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405528,468076.00
05/04/2016 19:45,2,0.311,ACTIVE,212.83,341.75,59.991,1462405503,"274151322000088","219011344069620",27.73,14.30,0,336.34,345.96,8.7,6.5,0.044,640869.0,640869.0,22609,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405529,468077.00
05/04/2016 19:45,2,0.217,ACTIVE,213.74,415.39,59.996,1462405503,"274151322000068","219011344069620",39.28,16.00,0,338.74,420.50,8.6,6.4,0.035,537182.8,537182.8,24048,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405530,468078.00
05/04/2016 19:45,2,0.402,ACTIVE,212.61,339.34,59.991,1462405503,"201051344001135","219011344069620",29.16,12.00,0,333.93,347.46,11.9,9.6,0.062,388449.4,388449.4,34004,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405531,468079.00
05/04/2016 19:45,2,0.414,ACTIVE,213.51,342.65,59.996,1462405503,"201051344000594","219011344069620",28.77,13.30,0,335.44,349.86,12.1,9.8,0.066,396530.8,396530.8,29443,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405532,468080.00
05/04/2016 19:45,2,0.379,ACTIVE,213.06,339.34,59.996,1462405503,"201051344001203","219011344069620",29.24,12.30,0,334.54,348.96,11.3,8.9,0.057,395159.7,395159.7,34011,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405533,468081.00
05/04/2016 19:45,2,0.318,ACTIVE,212.83,340.85,59.996,1462405503,"274151322000054","219011344069620",28.63,14.30,0,336.64,345.96,9.2,7.0,0.049,654825.2,654825.2,22637,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405534,468082.00
05/04/2016 19:45,2,0.404,ACTIVE,213.96,342.05,59.996,1462405503,"201051344000867","219011344069620",29.04,14.30,0,336.34,349.86,11.9,9.6,0.066,384368.5,384368.5,29444,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405535,468083.00
05/04/2016 19:45,2,0.404,ACTIVE,212.83,339.34,59.996,1462405503,"201051344001093","219011344069620",29.28,12.70,0,335.14,348.06,12.0,9.7,0.053,393906.0,393906.0,33881,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405536,468084.00
05/04/2016 19:45,2,0.361,ACTIVE,213.74,342.95,59.996,1462405503,"201051344000900","219011344069620",29.18,16.00,0,335.74,349.86,10.7,8.4,0.066,399799.4,399799.4,28829,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405537,468085.00
05/04/2016 19:45,2,0.430,ACTIVE,213.96,343.25,60.034,1462405503,"201051344000648","219011344069620",28.84,13.30,0,337.24,349.56,12.6,10.2,0.066,392224.0,392224.0,29132,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405538,468086.00
05/04/2016 19:45,2,0.418,ACTIVE,213.74,343.25,60.002,1462405503,"201051344000569","219011344069620",28.43,16.00,0,337.24,350.17,12.1,9.7,0.062,401052.6,401052.6,28767,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405538,468087.00
05/04/2016 19:45,2,0.420,ACTIVE,213.74,342.65,60.028,1462405503,"201051344000983","219011344069620",28.98,15.50,0,336.64,350.17,12.3,10.0,0.071,392677.0,392677.0,29234,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405539,468088.00
05/04/2016 19:45,2,0.391,ACTIVE,213.96,342.65,60.002,1462405503,"201051344001158","219011344069620",28.77,14.00,0,336.04,349.56,11.5,9.1,0.066,387280.5,387280.5,29500,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405540,468089.00
05/04/2016 19:45,2,0.410,ACTIVE,214.19,344.45,59.991,1462405503,"201051344000576","219011344069620",28.94,14.70,0,337.54,351.37,12.1,9.7,0.066,394133.5,394133.5,28911,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405541,468090.00
05/04/2016 19:45,2,0.326,ACTIVE,213.29,342.95,60.007,1462405503,"274151322000087","219011344069620",27.75,15.30,0,336.94,346.26,9.2,6.9,0.044,628763.4,628763.4,22719,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462405542,468091.00
05/04/2016 20:00,2,0.355,ACTIVE,213.96,342.95,59.996,1462406403,"201051344000645","219011344069620",29.34,14.70,0,336.64,349.86,10.6,8.3,0.049,393776.9,393776.9,29052,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406404,468092.00
05/04/2016 20:00,2,0.268,ACTIVE,213.29,341.45,59.970,1462406403,"274151322000085","219011344069620",28.09,13.70,0,336.94,345.06,7.6,5.4,0.040,657199.5,657199.5,22649,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406405,468093.00
05/04/2016 20:00,2,0.369,ACTIVE,214.19,344.76,59.975,1462406403,"201051344000633","219011344069620",28.96,12.70,0,336.34,351.67,10.9,8.6,0.057,384719.3,384719.3,29518,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406406,468094.00
05/04/2016 20:00,2,0.379,ACTIVE,213.74,342.65,59.965,1462406403,"201051344000469","219011344069620",29.20,13.30,0,335.74,350.17,11.2,8.9,0.057,386017.3,386017.3,29461,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406407,468095.00
05/04/2016 20:00,2,0.367,ACTIVE,212.83,340.85,59.970,1462406403,"201051344000646","219011344069620",29.06,11.30,0,333.03,346.56,10.8,8.5,0.049,390034.6,390034.6,34022,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406408,468096.00
05/04/2016 20:00,2,0.312,ACTIVE,212.61,341.45,59.975,1462406403,"274151322000052","219011344069620",27.83,13.70,0,336.04,345.66,8.8,6.6,0.040,668293.7,668293.7,22870,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406409,468097.00
05/04/2016 20:00,2,0.373,ACTIVE,213.29,341.15,59.944,1462406403,"201051344000585","219011344069620",29.20,11.70,0,333.93,346.86,11.1,8.7,0.053,396260.0,396260.0,34026,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406409,468098.00
05/04/2016 20:00,2,0.332,ACTIVE,213.06,339.65,59.975,1462406403,"201051344001230","219011344069620",28.90,11.70,0,333.03,345.06,9.8,7.5,0.044,393740.3,393740.3,33819,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406410,468099.00
05/04/2016 20:00,2,0.361,ACTIVE,213.74,341.15,59.981,1462406403,"201051344000582","219011344069620",28.35,11.70,0,334.24,346.26,10.4,8.1,0.049,387312.8,387312.8,33993,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406411,468100.00
05/04/2016 20:00,2,0.389,ACTIVE,212.83,339.65,59.970,1462406403,"201051344000955","219011344069620",29.28,11.30,0,332.13,345.96,11.5,9.2,0.053,399187.0,399187.0,33931,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406412,468101.00
05/04/2016 20:00,2,0.172,ACTIVE,213.29,370.00,60.002,1462406403,"274151322000094","219011344069620",34.63,14.70,0,338.74,406.37,6.0,3.9,0.027,537475.7,537475.7,23842,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406413,468102.00
05/04/2016 20:00,2,0.393,ACTIVE,213.51,342.35,59.970,1462406403,"201051344000579","219011344069620",29.32,13.70,0,336.34,349.26,11.7,9.4,0.057,399745.6,399745.6,9536,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406414,468103.00
05/04/2016 20:00,2,0.369,ACTIVE,213.06,339.65,59.975,1462406403,"201051344000890","219011344069620",29.48,12.00,0,332.43,346.26,11.1,8.8,0.049,396351.1,396351.1,33952,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406415,468104.00
05/04/2016 20:00,2,0.373,ACTIVE,213.06,339.65,59.981,1462406403,"201051344000438","219011344069620",29.44,11.00,0,334.24,346.26,11.2,8.9,0.057,398505.3,398505.3,33959,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406416,468105.00
05/04/2016 20:00,2,0.400,ACTIVE,213.29,340.55,59.970,1462406403,"201051344000417","219011344069620",28.82,11.30,0,333.03,347.76,11.8,9.4,0.053,391410.2,391410.2,34114,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406417,468106.00
05/04/2016 20:00,2,0.279,ACTIVE,213.06,339.95,59.975,1462406403,"274151322000083","219011344069620",27.69,13.70,0,336.64,345.36,7.8,5.6,0.035,662336.5,662336.5,22936,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406418,468107.00
05/04/2016 20:00,2,0.301,ACTIVE,213.51,342.95,59.970,1462406403,"274151322000076","219011344069620",28.75,13.70,0,337.84,345.96,8.7,6.5,0.057,704850.5,704850.5,22934,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406418,468108.00
05/04/2016 20:00,2,0.365,ACTIVE,213.51,342.35,59.991,1462406403,"201051344000868","219011344069620",28.98,12.70,0,335.44,349.26,10.8,8.5,0.049,385062.0,385062.0,29186,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406420,468109.00
05/04/2016 20:00,2,0.283,ACTIVE,212.61,340.25,59.965,1462406403,"274151322000095","219011344069620",27.91,13.30,0,336.94,345.36,8.0,5.8,0.044,697704.4,697704.4,22840,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406420,468110.00
05/04/2016 20:00,2,0.354,ACTIVE,213.51,342.95,59.922,1462406403,"201051344000988","219011344069620",28.33,13.70,0,335.14,351.37,10.2,7.9,0.057,382392.0,382392.0,29481,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406421,468111.00
05/04/2016 20:00,2,0.354,ACTIVE,212.83,339.34,59.970,1462406403,"201051344001025","219011344069620",29.30,11.30,0,333.03,345.96,10.6,8.3,0.049,396118.2,396118.2,34000,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406422,468112.00
05/04/2016 20:00,2,0.385,ACTIVE,213.51,341.75,59.959,1462406403,"201051344000458","219011344069620",28.49,15.30,0,335.14,348.96,11.2,8.8,0.062,393087.4,393087.4,29405,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406423,468113.00
05/04/2016 20:00,2,0.359,ACTIVE,214.19,343.85,59.959,1462406403,"201051344000853","219011344069620",29.18,14.30,0,337.84,350.77,10.7,8.4,0.053,391547.2,391547.2,29001,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406424,468114.00
05/04/2016 20:00,2,0.340,ACTIVE,213.51,341.45,59.965,1462406403,"201051344000685","219011344069620",29.38,11.00,0,333.93,346.56,10.2,7.9,0.049,398011.4,398011.4,33835,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406425,468115.00
05/04/2016 20:00,2,0.324,ACTIVE,213.29,341.45,59.965,1462406403,"201051344000917","219011344069620",29.52,12.70,0,333.33,346.56,9.7,7.5,0.040,394947.1,394947.1,33832,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406426,468116.00
05/04/2016 20:00,2,0.324,ACTIVE,213.29,340.55,59.954,1462406403,"201051344001145","219011344069620",29.20,11.00,0,334.24,347.16,9.7,7.4,0.049,400154.1,400154.1,33692,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406427,468117.00
05/04/2016 20:00,2,0.352,ACTIVE,213.29,341.45,59.959,1462406403,"201051344000651","219011344069620",29.68,10.70,0,333.93,346.86,10.6,8.3,0.049,392240.8,392240.8,34055,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406428,468118.00
05/04/2016 20:00,2,0.268,ACTIVE,212.38,338.44,59.959,1462406403,"274151322000088","219011344069620",27.43,13.70,0,336.04,344.76,7.4,5.2,0.022,640870.4,640870.4,22610,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406429,468119.00
05/04/2016 20:00,2,0.195,ACTIVE,213.74,389.24,59.949,1462406403,"274151322000068","219011344069620",36.46,15.50,0,339.34,418.70,7.2,5.0,0.040,537184.3,537184.3,24049,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406429,468120.00
05/04/2016 20:00,2,0.359,ACTIVE,213.06,338.74,59.944,1462406403,"201051344001135","219011344069620",29.36,11.30,0,333.03,345.36,10.7,8.4,0.053,388451.7,388451.7,34005,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406430,468121.00
05/04/2016 20:00,2,0.359,ACTIVE,213.29,342.35,59.954,1462406403,"201051344000594","219011344069620",29.76,12.70,0,335.14,349.26,10.9,8.6,0.049,396533.1,396533.1,29444,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406431,468122.00
05/04/2016 20:00,2,0.344,ACTIVE,213.29,339.95,60.002,1462406403,"201051344001203","219011344069620",29.12,12.00,0,333.63,346.56,10.1,7.9,0.049,395161.8,395161.8,34012,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406432,468123.00
05/04/2016 20:00,2,0.283,ACTIVE,212.38,341.15,59.954,1462406403,"274151322000054","219011344069620",27.77,13.70,0,336.64,345.06,8.0,5.8,0.040,654826.8,654826.8,22638,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406433,468124.00
05/04/2016 20:00,2,0.363,ACTIVE,213.96,342.05,59.991,1462406403,"201051344000867","219011344069620",28.78,13.70,0,336.34,349.26,10.7,8.4,0.049,384370.8,384370.8,29445,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406434,468125.00
05/04/2016 20:00,2,0.369,ACTIVE,213.29,341.15,59.949,1462406403,"201051344001093","219011344069620",29.26,12.30,0,333.03,346.26,10.9,8.6,0.044,393908.3,393908.3,33882,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406435,468126.00
05/04/2016 20:00,2,0.322,ACTIVE,213.51,343.25,59.986,1462406403,"201051344000900","219011344069620",28.21,15.50,0,335.14,350.17,9.2,7.0,0.057,399801.3,399801.3,28830,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406436,468127.00
05/04/2016 20:00,2,0.385,ACTIVE,213.96,342.65,60.002,1462406403,"201051344000648","219011344069620",28.82,13.00,0,336.94,349.56,11.3,8.9,0.053,392226.4,392226.4,29133,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406437,468128.00
05/04/2016 20:00,2,0.363,ACTIVE,213.74,342.95,59.912,1462406403,"201051344000569","219011344069620",29.24,15.50,0,336.04,349.56,10.8,8.5,0.053,401054.9,401054.9,28768,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406438,468129.00
05/04/2016 20:00,2,0.367,ACTIVE,213.74,341.75,59.954,1462406403,"201051344000983","219011344069620",29.54,14.70,0,335.44,349.56,11.0,8.7,0.057,392679.3,392679.3,29235,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406439,468130.00
05/04/2016 20:00,2,0.352,ACTIVE,213.74,342.05,59.949,1462406403,"201051344001158","219011344069620",28.80,13.00,0,336.34,349.86,10.3,8.0,0.057,387282.6,387282.6,29501,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406440,468131.00
05/04/2016 20:00,2,0.363,ACTIVE,214.19,343.85,59.944,1462406403,"201051344000576","219011344069620",29.48,14.00,0,336.94,350.47,10.8,8.5,0.053,394135.8,394135.8,28912,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406441,468132.00
05/04/2016 20:00,2,0.279,ACTIVE,212.83,339.95,59.938,1462406403,"274151322000087","219011344069620",27.63,14.70,0,336.64,345.06,7.8,5.6,0.035,628765.0,628765.0,22720,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462406442,468133.00
05/04/2016 20:15,2,0.318,ACTIVE,213.74,342.05,59.991,1462407303,"201051344000645","219011344069620",28.55,14.00,0,336.94,348.96,9.2,7.0,0.040,393778.8,393778.8,29053,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407304,468134.00
05/04/2016 20:15,2,0.234,ACTIVE,212.83,338.74,60.002,1462407303,"274151322000085","219011344069620",27.43,13.00,0,336.34,344.45,6.5,4.3,0.027,657200.8,657200.8,22650,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407305,468135.00
05/04/2016 20:15,2,0.326,ACTIVE,213.96,343.25,59.996,1462407303,"201051344000633","219011344069620",28.77,12.00,0,336.94,351.07,9.5,7.3,0.044,384721.3,384721.3,29519,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407306,468136.00
05/04/2016 20:15,2,0.338,ACTIVE,213.51,341.45,59.981,1462407303,"201051344000469","219011344069620",28.71,12.70,0,335.14,349.86,9.8,7.6,0.044,386019.3,386019.3,29462,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407307,468137.00
05/04/2016 20:15,2,0.322,ACTIVE,212.61,339.95,60.002,1462407303,"201051344000646","219011344069620",29.16,10.70,0,333.93,345.96,9.6,7.3,0.040,390036.5,390036.5,34023,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407308,468138.00
05/04/2016 20:15,2,0.262,ACTIVE,212.38,338.44,60.002,1462407303,"274151322000052","219011344069620",27.69,13.00,0,335.44,345.06,7.4,5.2,0.027,668295.2,668295.2,22871,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407309,468139.00
05/04/2016 20:15,2,0.328,ACTIVE,213.06,339.95,59.991,1462407303,"201051344000585","219011344069620",29.08,11.00,0,333.93,346.56,9.7,7.5,0.044,396262.0,396262.0,34027,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407310,468140.00
05/04/2016 20:15,2,0.295,ACTIVE,212.83,338.74,59.996,1462407303,"201051344001230","219011344069620",28.63,11.00,0,333.33,345.06,8.6,6.4,0.035,393742.0,393742.0,33820,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407311,468141.00
05/04/2016 20:15,2,0.303,ACTIVE,213.29,339.95,59.991,1462407303,"201051344000582","219011344069620",29.50,11.00,0,334.54,346.26,9.1,6.9,0.035,387314.7,387314.7,33994,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407312,468142.00
05/04/2016 20:15,2,0.348,ACTIVE,212.61,338.44,59.996,1462407303,"201051344000955","219011344069620",28.94,11.00,0,332.73,345.66,10.2,8.0,0.044,399189.1,399189.1,33932,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407313,468143.00
05/04/2016 20:15,2,0.143,ACTIVE,212.61,340.55,59.991,1462407303,"274151322000094","219011344069620",31.09,13.30,0,336.64,374.81,4.5,2.4,0.022,537476.5,537476.5,23843,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407314,468144.00
05/04/2016 20:15,2,0.350,ACTIVE,213.51,341.15,60.002,1462407303,"201051344000579","219011344069620",29.28,12.70,0,336.64,349.56,10.4,8.1,0.040,399747.8,399747.8,9537,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407315,468145.00
05/04/2016 20:15,2,0.336,ACTIVE,212.61,338.44,59.996,1462407303,"201051344000890","219011344069620",28.88,11.30,0,333.63,345.96,9.9,7.6,0.035,396353.1,396353.1,33953,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407316,468146.00
05/04/2016 20:15,2,0.328,ACTIVE,213.06,339.04,60.007,1462407303,"201051344000438","219011344069620",29.56,10.30,0,333.63,346.86,9.8,7.6,0.040,398507.4,398507.4,33960,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407317,468147.00
05/04/2016 20:15,2,0.361,ACTIVE,213.06,339.34,59.959,1462407303,"201051344000417","219011344069620",29.04,11.00,0,333.63,346.56,10.7,8.4,0.044,391412.4,391412.4,34115,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407318,468148.00
05/04/2016 20:15,2,0.232,ACTIVE,212.61,340.85,59.986,1462407303,"274151322000083","219011344069620",27.57,13.00,0,336.34,344.76,6.5,4.4,0.018,662337.7,662337.7,22937,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407319,468149.00
05/04/2016 20:15,2,0.258,ACTIVE,213.29,339.65,59.996,1462407303,"274151322000076","219011344069620",27.79,13.00,0,337.84,345.36,7.3,5.1,0.031,704852.0,704852.0,22935,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407320,468150.00
05/04/2016 20:15,2,0.324,ACTIVE,213.29,341.15,60.002,1462407303,"201051344000868","219011344069620",28.11,12.30,0,335.44,348.66,9.3,7.1,0.044,385063.9,385063.9,29187,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407321,468151.00
05/04/2016 20:15,2,0.236,ACTIVE,212.61,339.34,59.991,1462407303,"274151322000095","219011344069620",27.53,12.70,0,336.64,344.15,6.6,4.4,0.027,697705.7,697705.7,22841,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407321,468152.00
05/04/2016 20:15,2,0.307,ACTIVE,213.29,342.95,59.996,1462407303,"201051344000988","219011344069620",28.07,13.00,0,335.44,349.56,8.7,6.5,0.044,382393.8,382393.8,29482,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407322,468153.00
05/04/2016 20:15,2,0.312,ACTIVE,212.83,339.04,60.012,1462407303,"201051344001025","219011344069620",29.32,10.70,0,334.24,346.26,9.3,7.1,0.040,396120.1,396120.1,34001,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407323,468154.00
05/04/2016 20:15,2,0.330,ACTIVE,213.29,340.85,59.996,1462407303,"201051344000458","219011344069620",28.88,14.30,0,336.04,347.76,9.7,7.4,0.040,393089.4,393089.4,29406,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407324,468155.00
05/04/2016 20:15,2,0.318,ACTIVE,214.19,343.25,60.002,1462407303,"201051344000853","219011344069620",28.80,13.70,0,337.54,349.26,9.3,7.1,0.044,391549.2,391549.2,29002,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407325,468156.00
05/04/2016 20:15,2,0.303,ACTIVE,213.51,340.25,59.991,1462407303,"201051344000685","219011344069620",29.02,10.70,0,334.54,347.76,8.9,6.7,0.044,398013.3,398013.3,33836,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407326,468157.00
05/04/2016 20:15,2,0.297,ACTIVE,213.29,339.95,59.996,1462407303,"201051344000917","219011344069620",28.73,12.30,0,333.93,346.56,8.7,6.5,0.035,394948.8,394948.8,33833,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407327,468158.00
05/04/2016 20:15,2,0.287,ACTIVE,213.29,339.04,59.991,1462407303,"201051344001145","219011344069620",28.98,10.30,0,334.54,346.56,8.5,6.3,0.040,400155.8,400155.8,33693,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407328,468159.00
05/04/2016 20:15,2,0.328,ACTIVE,213.06,339.34,59.991,1462407303,"201051344000651","219011344069620",28.39,10.30,0,334.84,345.96,9.5,7.2,0.040,392242.7,392242.7,34056,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407329,468160.00
05/04/2016 20:15,2,0.221,ACTIVE,212.16,340.25,59.991,1462407303,"274151322000088","219011344069620",27.02,12.70,0,335.44,344.15,6.1,4.0,0.027,640871.6,640871.6,22611,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407330,468161.00
05/04/2016 20:15,2,0.166,ACTIVE,213.51,350.47,59.981,1462407303,"274151322000068","219011344069620",32.34,14.70,0,338.74,392.25,5.4,3.3,0.027,537185.3,537185.3,24050,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407331,468162.00
05/04/2016 20:15,2,0.316,ACTIVE,212.61,338.44,59.981,1462407303,"201051344001135","219011344069620",29.02,10.70,0,333.93,346.26,9.3,7.1,0.044,388453.6,388453.6,34006,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407332,468163.00
05/04/2016 20:15,2,0.318,ACTIVE,213.29,340.85,60.007,1462407303,"201051344000594","219011344069620",29.46,12.30,0,334.84,348.66,9.6,7.3,0.044,396535.1,396535.1,29445,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407332,468164.00
05/04/2016 20:15,2,0.309,ACTIVE,213.06,338.74,59.991,1462407303,"201051344001203","219011344069620",28.71,11.30,0,334.84,347.16,9.0,6.7,0.040,395163.6,395163.6,34013,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407333,468165.00
05/04/2016 20:15,2,0.238,ACTIVE,212.61,339.95,59.996,1462407303,"274151322000054","219011344069620",27.55,13.30,0,335.74,344.45,6.6,4.5,0.031,654828.1,654828.1,22639,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407334,468166.00
05/04/2016 20:15,2,0.316,ACTIVE,213.74,341.15,59.986,1462407303,"201051344000867","219011344069620",28.59,13.30,0,336.34,348.66,9.2,7.0,0.040,384372.7,384372.7,29446,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407335,468167.00
05/04/2016 20:15,2,0.332,ACTIVE,213.06,339.95,59.991,1462407303,"201051344001093","219011344069620",28.96,11.70,0,334.54,345.96,9.8,7.5,0.031,393910.3,393910.3,33883,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407336,468168.00
05/04/2016 20:15,2,0.264,ACTIVE,213.51,342.05,59.986,1462407303,"201051344000900","219011344069620",28.94,15.30,0,335.74,348.36,7.8,5.6,0.040,399802.8,399802.8,28831,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407337,468169.00
05/04/2016 20:15,2,0.340,ACTIVE,213.74,341.45,59.981,1462407303,"201051344000648","219011344069620",28.17,12.30,0,336.64,349.26,9.7,7.5,0.040,392228.4,392228.4,29134,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407338,468170.00
05/04/2016 20:15,2,0.318,ACTIVE,213.74,341.75,59.991,1462407303,"201051344000569","219011344069620",29.12,15.30,0,336.64,348.66,9.4,7.2,0.040,401056.8,401056.8,28769,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407339,468171.00
05/04/2016 20:15,2,0.320,ACTIVE,213.51,340.85,59.991,1462407303,"201051344000983","219011344069620",29.36,13.30,0,336.34,348.06,9.6,7.3,0.040,392681.3,392681.3,29236,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407340,468172.00
05/04/2016 20:15,2,0.309,ACTIVE,213.74,341.45,60.007,1462407303,"201051344001158","219011344069620",28.45,12.00,0,335.44,348.36,8.9,6.7,0.044,387284.4,387284.4,29502,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407341,468173.00
05/04/2016 20:15,2,0.320,ACTIVE,213.96,342.65,59.986,1462407303,"201051344000576","219011344069620",29.40,13.30,0,336.04,349.26,9.6,7.3,0.040,394137.8,394137.8,28913,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407342,468174.00
05/04/2016 20:15,2,0.234,ACTIVE,212.83,340.55,59.981,1462407303,"274151322000087","219011344069620",27.35,14.00,0,336.34,344.45,6.5,4.4,0.031,628766.2,628766.2,22721,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462407343,468175.00
05/04/2016 20:30,2,0.256,ACTIVE,213.96,341.15,59.954,1462408203,"201051344000645","219011344069620",28.13,13.30,0,336.64,347.16,7.3,5.1,0.031,393780.3,393780.3,29054,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408204,468176.00
05/04/2016 20:30,2,0.174,ACTIVE,212.61,338.44,59.944,1462408203,"274151322000085","219011344069620",27.85,13.00,0,336.34,343.55,4.9,2.8,0.018,657201.7,657201.7,22651,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408205,468177.00
05/04/2016 20:30,2,0.270,ACTIVE,213.96,342.95,59.949,1462408203,"201051344000633","219011344069620",28.80,12.30,0,335.44,348.96,7.9,5.7,0.031,384722.9,384722.9,29520,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408206,468178.00
05/04/2016 20:30,2,0.273,ACTIVE,213.74,341.15,59.949,1462408203,"201051344000469","219011344069620",29.42,12.30,0,334.24,346.56,8.1,5.9,0.027,386021.0,386021.0,29463,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408207,468179.00
05/04/2016 20:30,2,0.273,ACTIVE,212.83,338.74,59.991,1462408203,"201051344000646","219011344069620",28.63,10.70,0,333.03,344.76,8.0,5.8,0.027,390038.2,390038.2,34024,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408208,468180.00
05/04/2016 20:30,2,0.207,ACTIVE,212.61,340.55,59.949,1462408203,"274151322000052","219011344069620",27.85,13.00,0,335.74,343.85,5.9,3.7,0.022,668296.2,668296.2,22872,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408209,468181.00
05/04/2016 20:30,2,0.273,ACTIVE,213.29,339.34,59.954,1462408203,"201051344000585","219011344069620",29.18,11.00,0,333.33,345.36,8.1,5.9,0.022,396263.7,396263.7,34028,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408210,468182.00
