ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 20:30,2,0.258,ACTIVE,213.06,338.44,59.965,1462408203,"201051344001230","219011344069620",27.65,11.00,0,332.43,343.25,7.2,5.0,0.013,393743.5,393743.5,33821,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408211,468183.00
05/04/2016 20:30,2,0.264,ACTIVE,213.74,339.65,59.933,1462408203,"201051344000582","219011344069620",28.84,10.70,0,334.84,345.06,7.7,5.5,0.022,387316.3,387316.3,33995,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408212,468184.00
05/04/2016 20:30,2,0.301,ACTIVE,212.61,338.44,59.949,1462408203,"201051344000955","219011344069620",28.61,10.70,0,332.13,344.76,8.7,6.5,0.027,399190.9,399190.9,33933,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408213,468185.00
05/04/2016 20:30,2,0.102,ACTIVE,212.61,340.25,59.938,1462408203,"274151322000094","219011344069620",30.32,13.00,0,336.94,343.25,3.2,1.1,0.004,537476.9,537476.9,23844,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408213,468186.00
05/04/2016 20:30,2,0.299,ACTIVE,213.74,340.55,59.944,1462408203,"201051344000579","219011344069620",28.96,12.30,0,336.04,346.56,8.8,6.6,0.027,399749.6,399749.6,9538,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408214,468187.00
05/04/2016 20:30,2,0.273,ACTIVE,212.83,338.14,59.959,1462408203,"201051344000890","219011344069620",29.44,11.30,0,333.03,345.36,8.2,6.0,0.027,396354.9,396354.9,33954,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408215,468188.00
05/04/2016 20:30,2,0.281,ACTIVE,213.06,339.34,59.912,1462408203,"201051344000438","219011344069620",29.12,10.70,0,333.33,344.45,8.3,6.1,0.027,398509.1,398509.1,33961,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408216,468189.00
05/04/2016 20:30,2,0.312,ACTIVE,213.29,339.34,59.949,1462408203,"201051344000417","219011344069620",28.63,11.30,0,332.73,345.36,9.1,6.8,0.027,391414.3,391414.3,34116,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408217,468190.00
05/04/2016 20:30,2,0.176,ACTIVE,212.83,339.95,59.938,1462408203,"274151322000083","219011344069620",27.81,13.00,0,336.34,343.85,5.0,2.9,0.022,662338.6,662338.6,22938,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408218,468191.00
05/04/2016 20:30,2,0.188,ACTIVE,213.29,339.95,59.949,1462408203,"274151322000076","219011344069620",28.69,13.00,0,337.54,343.85,5.5,3.4,0.022,704853.0,704853.0,22936,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408219,468192.00
05/04/2016 20:30,2,0.262,ACTIVE,213.51,341.15,59.901,1462408203,"201051344000868","219011344069620",28.33,12.00,0,334.54,346.56,7.6,5.4,0.027,385065.5,385065.5,29188,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408220,468193.00
05/04/2016 20:30,2,0.178,ACTIVE,212.83,339.04,59.965,1462408203,"274151322000095","219011344069620",27.77,12.70,0,336.34,342.95,5.0,2.9,0.013,697706.6,697706.6,22842,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408221,468194.00
05/04/2016 20:30,2,0.242,ACTIVE,213.51,342.35,59.938,1462408203,"201051344000988","219011344069620",28.67,13.30,0,334.84,348.96,7.1,4.9,0.022,382395.2,382395.2,29483,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408222,468195.00
05/04/2016 20:30,2,0.262,ACTIVE,212.83,338.14,59.922,1462408203,"201051344001025","219011344069620",29.06,10.70,0,333.63,346.26,7.7,5.5,0.027,396121.7,396121.7,34002,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408223,468196.00
05/04/2016 20:30,2,0.271,ACTIVE,213.51,340.55,59.949,1462408203,"201051344000458","219011344069620",28.88,13.70,0,335.14,346.86,8.0,5.8,0.027,393091.0,393091.0,29407,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408223,468197.00
05/04/2016 20:30,2,0.268,ACTIVE,214.19,342.35,59.949,1462408203,"201051344000853","219011344069620",28.27,13.70,0,336.94,348.96,7.7,5.5,0.027,391550.7,391550.7,29003,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408224,468198.00
05/04/2016 20:30,2,0.254,ACTIVE,213.29,339.95,59.944,1462408203,"201051344000685","219011344069620",28.57,10.70,0,333.03,347.46,7.4,5.2,0.022,398014.7,398014.7,33837,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408225,468199.00
05/04/2016 20:30,2,0.250,ACTIVE,213.29,339.65,59.949,1462408203,"201051344000917","219011344069620",28.05,12.00,0,332.73,344.76,7.2,5.0,0.022,394950.3,394950.3,33834,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408226,468200.00
05/04/2016 20:30,2,0.236,ACTIVE,213.29,339.65,59.949,1462408203,"201051344001145","219011344069620",28.35,10.30,0,334.24,345.66,6.8,4.7,0.022,400157.1,400157.1,33694,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408227,468201.00
05/04/2016 20:30,2,0.275,ACTIVE,213.29,339.65,59.917,1462408203,"201051344000651","219011344069620",28.71,10.00,0,333.93,345.06,8.0,5.8,0.027,392244.4,392244.4,34057,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408228,468202.00
05/04/2016 20:30,2,0.166,ACTIVE,212.61,339.04,59.970,1462408203,"274151322000088","219011344069620",26.60,12.70,0,335.14,343.55,4.5,2.4,0.018,640872.4,640872.4,22612,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408229,468203.00
05/04/2016 20:30,2,0.127,ACTIVE,213.29,340.25,59.944,1462408203,"274151322000068","219011344069620",30.57,14.00,0,337.24,352.87,3.9,1.9,0.018,537186.0,537186.0,24051,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408230,468204.00
05/04/2016 20:30,2,0.268,ACTIVE,212.83,337.84,59.959,1462408203,"201051344001135","219011344069620",28.73,10.70,0,333.03,344.76,7.8,5.6,0.027,388455.2,388455.2,34007,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408231,468205.00
05/04/2016 20:30,2,0.266,ACTIVE,213.29,340.55,59.944,1462408203,"201051344000594","219011344069620",28.98,12.30,0,333.63,346.56,7.9,5.7,0.022,396536.7,396536.7,29446,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408232,468206.00
05/04/2016 20:30,2,0.256,ACTIVE,213.29,338.74,59.949,1462408203,"201051344001203","219011344069620",28.29,11.00,0,334.24,345.36,7.4,5.2,0.022,395165.1,395165.1,34014,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408233,468207.00
05/04/2016 20:30,2,0.178,ACTIVE,212.61,338.14,59.981,1462408203,"274151322000054","219011344069620",27.81,13.30,0,335.74,343.55,5.0,2.9,0.013,654829.0,654829.0,22640,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408234,468208.00
05/04/2016 20:30,2,0.256,ACTIVE,213.74,339.95,59.928,1462408203,"201051344000867","219011344069620",28.78,13.30,0,335.14,347.16,7.5,5.3,0.027,384374.2,384374.2,29447,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408235,468209.00
05/04/2016 20:30,2,0.281,ACTIVE,213.06,339.04,59.938,1462408203,"201051344001093","219011344069620",28.77,11.70,0,333.93,344.76,8.2,6.0,0.018,393912.0,393912.0,33884,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408236,468210.00
05/04/2016 20:30,2,0.209,ACTIVE,213.29,340.85,59.954,1462408203,"201051344000900","219011344069620",28.23,14.00,0,335.44,347.16,6.0,3.9,0.022,399804.0,399804.0,28832,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408237,468211.00
05/04/2016 20:30,2,0.271,ACTIVE,213.74,340.55,59.981,1462408203,"201051344000648","219011344069620",28.94,11.70,0,336.04,348.36,8.0,5.8,0.022,392230.1,392230.1,29135,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408238,468212.00
05/04/2016 20:30,2,0.264,ACTIVE,213.51,340.55,59.949,1462408203,"201051344000569","219011344069620",28.71,14.70,0,335.74,347.16,7.7,5.5,0.031,401058.4,401058.4,28770,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408238,468213.00
05/04/2016 20:30,2,0.271,ACTIVE,213.51,340.55,59.954,1462408203,"201051344000983","219011344069620",28.67,13.00,0,335.74,346.86,8.0,5.7,0.027,392683.0,392683.0,29237,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408240,468214.00
05/04/2016 20:30,2,0.258,ACTIVE,213.51,340.55,59.949,1462408203,"201051344001158","219011344069620",28.07,12.00,0,335.44,347.16,7.3,5.2,0.031,387285.9,387285.9,29503,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408241,468215.00
05/04/2016 20:30,2,0.262,ACTIVE,213.96,341.75,59.949,1462408203,"201051344000576","219011344069620",29.22,13.00,0,336.04,348.06,7.8,5.6,0.022,394139.4,394139.4,28914,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408242,468216.00
05/04/2016 20:30,2,0.180,ACTIVE,212.83,339.95,59.949,1462408203,"274151322000087","219011344069620",27.14,14.00,0,336.04,343.55,5.0,2.9,0.022,628767.1,628767.1,22722,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462408243,468217.00
05/04/2016 20:45,2,0.205,ACTIVE,214.19,340.85,59.970,1462409103,"201051344000645","219011344069620",27.57,12.30,0,336.04,346.26,5.8,3.6,0.009,393781.4,393781.4,29055,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409104,468218.00
05/04/2016 20:45,2,0.115,ACTIVE,213.06,339.65,59.965,1462409103,"274151322000085","219011344069620",26.92,12.70,0,336.34,342.95,3.2,1.1,0.004,657202.1,657202.1,22652,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409105,468219.00
05/04/2016 20:45,2,0.227,ACTIVE,214.19,342.05,59.970,1462409103,"201051344000633","219011344069620",26.72,12.00,0,335.14,348.36,6.2,4.0,0.009,384724.1,384724.1,29521,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409106,468220.00
05/04/2016 20:45,2,0.236,ACTIVE,213.74,340.55,59.970,1462409103,"201051344000469","219011344069620",27.19,11.70,0,334.24,345.96,6.5,4.4,0.009,386022.3,386022.3,29464,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409107,468221.00
05/04/2016 20:45,2,0.223,ACTIVE,212.83,338.74,59.981,1462409103,"201051344000646","219011344069620",27.47,10.70,0,332.73,343.55,6.2,4.1,0.009,390039.4,390039.4,34025,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409108,468222.00
05/04/2016 20:45,2,0.148,ACTIVE,212.83,340.55,59.959,1462409103,"274151322000052","219011344069620",26.98,12.70,0,335.74,343.55,4.1,2.0,0.004,668297.0,668297.0,22873,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409109,468223.00
05/04/2016 20:45,2,0.227,ACTIVE,213.06,338.74,59.975,1462409103,"201051344000585","219011344069620",27.35,11.00,0,333.33,344.45,6.3,4.2,0.013,396265.0,396265.0,34029,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409110,468224.00
05/04/2016 20:45,2,0.209,ACTIVE,212.83,338.14,59.996,1462409103,"201051344001230","219011344069620",24.53,10.70,0,332.13,342.65,5.2,3.1,0.009,393744.5,393744.5,33822,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409111,468225.00
05/04/2016 20:45,2,0.223,ACTIVE,213.29,339.34,59.965,1462409103,"201051344000582","219011344069620",26.54,10.70,0,333.63,343.85,6.0,3.9,0.004,387317.4,387317.4,33996,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409112,468226.00
05/04/2016 20:45,2,0.250,ACTIVE,212.38,337.54,59.975,1462409103,"201051344000955","219011344069620",27.17,10.70,0,332.73,343.55,6.9,4.7,0.009,399192.3,399192.3,33934,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409113,468227.00
05/04/2016 20:45,2,0.062,ACTIVE_NO_POWER,213.06,339.34,59.938,1462409103,"274151322000094","219011344069620",28.84,12.70,0,336.64,342.65,1.8,0.0,0.000,537477.0,537477.0,23845,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409114,468228.00
05/04/2016 20:45,2,0.254,ACTIVE,213.74,339.95,59.970,1462409103,"201051344000579","219011344069620",27.51,12.30,0,336.04,346.26,7.1,4.9,0.009,399751.1,399751.1,9539,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409115,468229.00
05/04/2016 20:45,2,0.234,ACTIVE,212.83,337.84,59.965,1462409103,"201051344000890","219011344069620",26.52,11.00,0,332.73,343.85,6.3,4.2,0.009,396356.1,396356.1,33955,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409115,468230.00
05/04/2016 20:45,2,0.240,ACTIVE,213.06,338.44,59.933,1462409103,"201051344000438","219011344069620",26.94,10.30,0,334.24,343.85,6.6,4.4,0.009,398510.4,398510.4,33962,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409116,468231.00
05/04/2016 20:45,2,0.268,ACTIVE,213.06,338.44,59.970,1462409103,"201051344000417","219011344069620",26.78,11.00,0,333.33,344.15,7.3,5.1,0.009,391415.8,391415.8,34117,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409117,468232.00
05/04/2016 20:45,2,0.117,ACTIVE,213.29,339.34,59.959,1462409103,"274151322000083","219011344069620",27.21,12.70,0,336.64,343.25,3.3,1.2,0.004,662339.1,662339.1,22939,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409118,468233.00
05/04/2016 20:45,2,0.131,ACTIVE,213.74,340.55,59.949,1462409103,"274151322000076","219011344069620",27.81,12.70,0,337.24,343.55,3.7,1.6,0.013,704853.6,704853.6,22937,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409119,468234.00
05/04/2016 20:45,2,0.215,ACTIVE,213.74,340.85,59.965,1462409103,"201051344000868","219011344069620",26.14,11.70,0,335.44,345.36,5.7,3.6,0.009,385066.6,385066.6,29189,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409120,468235.00
05/04/2016 20:45,2,0.119,ACTIVE,213.06,339.34,59.959,1462409103,"274151322000095","219011344069620",25.96,12.30,0,336.04,342.35,3.1,1.1,0.004,697707.1,697707.1,22843,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409121,468236.00
05/04/2016 20:45,2,0.188,ACTIVE,213.51,342.05,59.954,1462409103,"201051344000988","219011344069620",27.51,12.70,0,334.54,348.96,5.2,3.1,0.013,382396.2,382396.2,29484,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409122,468237.00
05/04/2016 20:45,2,0.207,ACTIVE,212.83,337.54,59.965,1462409103,"201051344001025","219011344069620",27.69,10.30,0,333.33,344.15,5.9,3.7,0.009,396122.8,396122.8,34003,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409123,468238.00
05/04/2016 20:45,2,0.225,ACTIVE,213.74,340.55,59.965,1462409103,"201051344000458","219011344069620",27.45,12.70,0,335.74,345.36,6.3,4.1,0.009,393092.3,393092.3,29408,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409124,468239.00
05/04/2016 20:45,2,0.211,ACTIVE,214.19,341.75,59.949,1462409103,"201051344000853","219011344069620",26.50,12.30,0,336.04,346.86,5.7,3.6,0.009,391551.8,391551.8,29004,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409125,468240.00
05/04/2016 20:45,2,0.211,ACTIVE,213.51,339.65,59.970,1462409103,"201051344000685","219011344069620",26.28,10.70,0,333.63,345.06,5.6,3.5,0.013,398015.8,398015.8,33838,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409126,468241.00
05/04/2016 20:45,2,0.211,ACTIVE,213.29,339.04,59.949,1462409103,"201051344000917","219011344069620",24.59,12.00,0,332.13,343.85,5.3,3.2,0.009,394951.3,394951.3,33835,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409127,468242.00
05/04/2016 20:45,2,0.195,ACTIVE,213.29,338.74,59.954,1462409103,"201051344001145","219011344069620",25.25,10.30,0,334.24,344.15,5.0,2.9,0.004,400158.1,400158.1,33695,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409128,468243.00
05/04/2016 20:45,2,0.232,ACTIVE,213.29,339.04,59.959,1462409103,"201051344000651","219011344069620",26.38,10.00,0,333.93,344.15,6.2,4.1,0.004,392245.6,392245.6,34058,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409129,468244.00
05/04/2016 20:45,2,0.107,ACTIVE,212.83,340.25,59.954,1462409103,"274151322000088","219011344069620",25.52,12.70,0,335.74,342.65,2.8,0.7,0.009,640872.8,640872.8,22613,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409130,468245.00
05/04/2016 20:45,2,0.082,ACTIVE,213.74,341.15,59.922,1462409103,"274151322000068","219011344069620",29.20,13.70,0,337.54,343.55,2.4,0.4,0.000,537186.2,537186.2,24052,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409130,468246.00
05/04/2016 20:45,2,0.215,ACTIVE,212.83,337.24,59.965,1462409103,"201051344001135","219011344069620",26.90,10.70,0,333.03,342.95,5.9,3.8,0.009,388456.4,388456.4,34008,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409131,468247.00
05/04/2016 20:45,2,0.225,ACTIVE,213.51,340.25,60.012,1462409103,"201051344000594","219011344069620",26.74,12.00,0,334.24,344.76,6.1,3.9,0.013,396537.9,396537.9,29447,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409132,468248.00
05/04/2016 20:45,2,0.217,ACTIVE,213.06,338.14,60.002,1462409103,"201051344001203","219011344069620",25.82,11.00,0,334.54,345.06,5.7,3.6,0.009,395166.2,395166.2,34015,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409133,468249.00
05/04/2016 20:45,2,0.117,ACTIVE,213.06,340.55,59.959,1462409103,"274151322000054","219011344069620",26.76,13.00,0,335.44,342.65,3.2,1.1,0.004,654829.5,654829.5,22641,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409134,468250.00
05/04/2016 20:45,2,0.209,ACTIVE,214.19,340.55,59.996,1462409103,"201051344000867","219011344069620",26.50,13.00,0,335.74,345.96,5.7,3.5,0.013,384375.3,384375.3,29448,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409135,468251.00
05/04/2016 20:45,2,0.244,ACTIVE,213.06,339.04,59.965,1462409103,"201051344001093","219011344069620",25.41,11.30,0,333.33,343.85,6.3,4.2,0.004,393913.3,393913.3,33885,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409136,468252.00
05/04/2016 20:45,2,0.154,ACTIVE,213.74,341.75,60.002,1462409103,"201051344000900","219011344069620",26.36,12.00,0,334.84,345.96,4.2,2.1,0.004,399804.8,399804.8,28833,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409137,468253.00
05/04/2016 20:45,2,0.230,ACTIVE,213.96,340.85,59.965,1462409103,"201051344000648","219011344069620",27.14,11.00,0,335.44,345.66,6.4,4.2,0.009,392231.3,392231.3,29136,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409138,468254.00
05/04/2016 20:45,2,0.215,ACTIVE,213.96,340.55,59.970,1462409103,"201051344000569","219011344069620",27.61,13.30,0,335.44,345.96,6.0,3.9,0.018,401059.6,401059.6,28771,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409139,468255.00
05/04/2016 20:45,2,0.221,ACTIVE,213.74,340.25,59.970,1462409103,"201051344000983","219011344069620",27.06,12.00,0,335.14,345.96,6.1,3.9,0.013,392684.2,392684.2,29238,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409140,468256.00
05/04/2016 20:45,2,0.203,ACTIVE,213.96,340.55,59.975,1462409103,"201051344001158","219011344069620",26.60,11.70,0,334.24,345.36,5.5,3.4,0.013,387287.0,387287.0,29504,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409141,468257.00
05/04/2016 20:45,2,0.223,ACTIVE,214.41,342.35,59.975,1462409103,"201051344000576","219011344069620",26.66,11.70,0,335.44,346.26,6.1,3.9,0.004,394140.6,394140.6,28915,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409141,468258.00
05/04/2016 20:45,2,0.125,ACTIVE,213.51,340.25,59.975,1462409103,"274151322000087","219011344069620",25.82,14.00,0,336.64,342.95,3.3,1.2,0.000,628767.6,628767.6,22723,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462409142,468259.00
05/04/2016 21:00,2,0.139,ALERT,213.29,302.98,59.975,1462410003,"201051344000645","219011344069620",22.28,10.70,0,301.77,345.36,3.2,1.1,0.000,393782.0,393782.0,29056,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410005,468260.00
05/04/2016 21:00,2,0.064,ALERT,212.61,300.87,59.975,1462410003,"274151322000085","219011344069620",22.19,11.70,0,299.07,349.86,1.5,0.0,0.000,657202.2,657202.2,22653,0,0,0,L,1151911521,0,122.01,122.68,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410007,468261.00
05/04/2016 21:00,2,0.152,ALERT,213.51,302.68,59.975,1462410003,"201051344000633","219011344069620",21.73,10.30,0,299.97,346.86,3.4,1.4,0.000,384724.8,384724.8,29522,0,0,0,L,1122011218,0,122.23,122.23,0002,10,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410009,468262.00
05/04/2016 21:00,2,0.174,ALERT,213.06,302.98,59.986,1462410003,"201051344000469","219011344069620",22.86,9.70,0,300.87,345.36,4.0,2.0,0.000,386023.2,386023.2,29465,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410010,468263.00
05/04/2016 21:00,2,0.148,ALERT,211.70,300.27,59.986,1462410003,"201051344000646","219011344069620",21.99,9.70,0,298.47,342.95,3.3,1.3,0.000,390040.1,390040.1,34026,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410012,468264.00
05/04/2016 21:00,2,0.092,ALERT,212.16,301.17,59.970,1462410003,"274151322000052","219011344069620",21.83,11.70,0,298.77,342.35,2.0,0.0,0.000,668297.2,668297.2,22874,0,0,0,L,1151911521,0,121.10,122.68,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410014,468265.00
05/04/2016 21:00,2,0.154,ALERT,212.16,300.57,59.975,1462410003,"201051344000585","219011344069620",21.89,10.00,0,298.77,358.88,3.4,1.4,0.000,396265.7,396265.7,34030,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410016,468266.00
05/04/2016 21:00,2,0.141,ALERT,211.70,300.27,60.023,1462410003,"201051344001230","219011344069620",19.24,9.70,0,299.07,341.15,2.8,0.7,0.000,393745.0,393745.0,33823,0,0,0,L,1122011218,0,121.78,121.10,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410018,468267.00
05/04/2016 21:00,2,0.150,ALERT,212.38,301.17,60.028,1462410003,"201051344000582","219011344069620",21.85,9.70,0,299.67,343.25,3.4,1.3,0.000,387318.1,387318.1,33997,0,0,0,L,1122011218,0,121.78,121.78,0002,8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410019,468268.00
05/04/2016 21:00,2,0.174,ALERT,211.70,300.27,60.023,1462410003,"201051344000955","219011344069620",21.67,10.00,0,299.07,360.99,3.9,1.8,0.000,399193.2,399193.2,33935,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410021,468269.00
05/04/2016 21:00,2,0.000,ALERT,212.38,354.97,60.007,1462410003,"274151322000094","219011344069620",40.91,11.30,0,297.26,408.48,0.0,0.0,0.000,537477.0,537477.0,23846,0,0,0,L,1151911521,0,121.33,122.91,0100,8,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462410023,468270.00
05/04/2016 21:00,2,0.182,ALERT,212.83,303.58,59.991,1462410003,"201051344000579","219011344069620",21.21,11.00,0,302.37,361.59,3.9,1.9,0.000,399751.9,399751.9,9540,0,0,0,L,1122011218,0,121.78,121.78,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410025,468271.00
05/04/2016 21:00,2,0.162,ALERT,211.70,300.27,59.986,1462410003,"201051344000890","219011344069620",21.93,10.30,0,299.67,342.65,3.6,1.5,0.000,396356.9,396356.9,33956,0,0,0,L,1122011218,0,121.78,120.88,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410027,468272.00
05/04/2016 21:00,2,0.166,ALERT,212.16,299.97,59.991,1462410003,"201051344000438","219011344069620",21.97,9.70,0,299.07,342.95,3.8,1.7,0.000,398511.2,398511.2,33963,0,0,0,L,1122011218,0,122.01,121.55,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410028,468273.00
05/04/2016 21:00,2,0.195,ALERT,212.16,299.37,59.986,1462410003,"201051344000417","219011344069620",21.59,10.00,0,298.47,343.55,4.3,2.2,0.000,391416.7,391416.7,34118,0,0,0,L,1122011218,0,121.55,121.55,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410030,468274.00
05/04/2016 21:00,2,0.064,ALERT,212.38,301.17,59.991,1462410003,"274151322000083","219011344069620",21.69,11.30,0,299.37,356.18,1.4,0.0,0.000,662339.2,662339.2,22940,0,0,0,L,1151911521,0,121.33,122.91,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410032,468275.00
05/04/2016 21:00,2,0.066,ALERT,212.83,300.57,59.996,1462410003,"274151322000076","219011344069620",22.80,11.70,0,299.07,343.25,1.6,0.0,0.000,704853.8,704853.8,22938,0,0,0,L,1151911521,0,121.78,122.91,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410034,468276.00
05/04/2016 21:00,2,0.146,ALERT,213.06,304.18,59.991,1462410003,"201051344000868","219011344069620",21.65,9.70,0,302.68,344.15,3.2,1.2,0.000,385067.2,385067.2,29190,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410036,468277.00
05/04/2016 21:00,2,0.059,ALERT,212.16,301.77,59.954,1462410003,"274151322000095","219011344069620",22.38,11.30,0,300.27,350.17,1.4,0.0,0.000,697707.1,697707.1,22844,0,0,0,L,1151911521,0,121.78,122.46,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410038,468278.00
05/04/2016 21:00,2,0.125,ALERT,212.61,302.68,59.991,1462410003,"201051344000988","219011344069620",22.34,11.00,0,299.67,363.39,2.8,0.8,0.000,382396.7,382396.7,29485,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410040,468279.00
05/04/2016 21:00,2,0.139,ALERT,211.70,299.07,59.991,1462410003,"201051344001025","219011344069620",22.38,9.70,0,298.47,359.48,3.1,1.1,0.000,396123.4,396123.4,34004,0,0,0,L,1122011218,0,121.33,121.55,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410041,468280.00
05/04/2016 21:00,2,0.154,ALERT,212.83,303.58,59.991,1462410003,"201051344000458","219011344069620",22.28,11.30,0,302.07,345.06,3.5,1.4,0.000,393093.0,393093.0,29409,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410043,468281.00
05/04/2016 21:00,2,0.137,ALERT,213.51,302.68,60.002,1462410003,"201051344000853","219011344069620",21.01,10.30,0,301.77,363.39,2.9,0.9,0.000,391552.4,391552.4,29005,0,0,0,L,1122011218,0,122.23,122.23,0002,10,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410045,468282.00
05/04/2016 21:00,2,0.133,ALERT,212.38,300.27,60.007,1462410003,"201051344000685","219011344069620",20.40,9.70,0,298.77,342.65,2.8,0.8,0.000,398016.4,398016.4,33839,0,0,0,L,1122011218,0,122.46,121.55,0002,7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410047,468283.00
05/04/2016 21:00,2,0.137,ALERT,212.16,299.97,59.991,1462410003,"201051344000917","219011344069620",19.80,10.70,0,297.26,342.65,2.8,0.8,0.000,394951.8,394951.8,33836,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410049,468284.00
05/04/2016 21:00,2,0.125,ALERT,212.16,300.27,59.991,1462410003,"201051344001145","219011344069620",20.54,9.30,0,299.07,342.35,2.6,0.6,0.000,400158.5,400158.5,33696,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410050,468285.00
05/04/2016 21:00,2,0.168,ALERT,212.16,299.37,59.986,1462410003,"201051344000651","219011344069620",20.20,9.00,0,298.47,342.95,3.5,1.4,0.000,392246.3,392246.3,34059,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410052,468286.00
05/04/2016 21:00,2,0.049,ALERT,211.93,300.57,59.991,1462410003,"274151322000088","219011344069620",21.13,11.70,0,297.57,348.96,1.1,0.0,0.000,640872.8,640872.8,22614,0,0,0,L,1151911521,0,121.78,122.23,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410054,468287.00
05/04/2016 21:00,2,0.039,ALERT,212.61,365.80,59.996,1462410003,"274151322000068","219011344069620",14.45,12.00,0,296.96,408.18,0.0,0.0,0.000,537186.2,537186.2,24053,0,0,0,L,1151911521,0,122.23,122.68,0100,10,0,0,0,0,0,0,247,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462410056,468288.00
05/04/2016 21:00,2,0.145,ALERT,211.70,299.97,60.023,1462410003,"201051344001135","219011344069620",21.95,9.70,0,299.07,357.68,3.2,1.2,0.000,388457.0,388457.0,34009,0,0,0,L,1122011218,0,121.55,121.55,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410058,468289.00
05/04/2016 21:00,2,0.145,ALERT,212.61,303.28,60.002,1462410003,"201051344000594","219011344069620",22.05,11.00,0,301.77,344.76,3.3,1.2,0.000,396538.5,396538.5,29448,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410060,468290.00
05/04/2016 21:00,2,0.152,ALERT,211.93,299.37,59.959,1462410003,"201051344001203","219011344069620",19.10,9.70,0,298.77,342.95,3.0,0.9,0.000,395166.8,395166.8,34016,0,0,0,L,1122011218,0,122.23,121.33,0002,7,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410061,468291.00
05/04/2016 21:00,2,0.059,ALERT,212.38,300.57,60.012,1462410003,"274151322000054","219011344069620",21.65,12.00,0,299.07,345.66,1.3,0.0,0.000,654829.6,654829.6,22642,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410063,468292.00
05/04/2016 21:00,2,0.137,ALERT,213.06,302.37,60.002,1462410003,"201051344000867","219011344069620",21.77,11.00,0,301.47,344.76,3.0,1.0,0.000,384375.9,384375.9,29449,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410065,468293.00
05/04/2016 21:00,2,0.182,ALERT,211.93,299.97,60.007,1462410003,"201051344001093","219011344069620",19.68,10.30,0,298.47,342.05,3.6,1.6,0.000,393914.0,393914.0,33886,0,0,0,L,1122011218,0,121.55,121.33,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410067,468294.00
05/04/2016 21:00,2,0.088,ALERT,212.83,302.98,59.996,1462410003,"201051344000900","219011344069620",21.23,10.00,0,301.47,343.85,1.9,0.0,0.000,399805.0,399805.0,28834,0,0,0,L,1122011218,0,121.78,122.01,0002,7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410069,468295.00
05/04/2016 21:00,2,0.156,ALERT,213.06,302.68,59.991,1462410003,"201051344000648","219011344069620",21.95,9.70,0,301.17,345.66,3.5,1.5,0.000,392232.1,392232.1,29137,0,0,0,L,1122011218,0,121.55,122.46,0002,7,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410070,468296.00
05/04/2016 21:00,2,0.146,ALERT,213.06,303.58,59.991,1462410003,"201051344000569","219011344069620",21.91,11.00,0,302.37,361.29,3.3,1.2,0.000,401060.3,401060.3,28772,0,0,0,L,1122011218,0,121.33,122.23,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410072,468297.00
05/04/2016 21:00,2,0.146,ALERT,213.06,303.28,60.002,1462410003,"201051344000983","219011344069620",21.81,10.30,0,302.07,344.15,3.3,1.2,0.000,392684.8,392684.8,29239,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410074,468298.00
05/04/2016 21:00,2,0.141,ALERT,213.06,302.98,60.023,1462410003,"201051344001158","219011344069620",19.84,10.30,0,301.17,345.36,2.8,0.8,0.000,387287.6,387287.6,29505,0,0,0,L,1122011218,0,121.55,122.01,0002,9,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410076,468299.00
05/04/2016 21:00,2,0.150,ALERT,213.29,302.98,59.975,1462410003,"201051344000576","219011344069620",20.99,10.00,0,300.87,345.96,3.2,1.2,0.000,394141.3,394141.3,28916,0,0,0,L,1122011218,0,122.01,122.01,0002,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410078,468300.00
05/04/2016 21:00,2,0.072,ALERT,212.38,299.07,59.981,1462410003,"274151322000087","219011344069620",19.86,12.30,0,296.96,356.78,1.5,0.0,0.000,628767.7,628767.7,22724,0,0,0,L,1151911521,0,121.78,122.68,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462410080,468301.00
05/04/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1462410903,"201051344000645","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,393782.1,393782.1,29058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1462410905,468302.00
05/04/2016 21:15,2,0.000,ALERT,212.61,299.97,59.975,1462410903,"274151322000085","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,657202.2,657202.2,22655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1462410907,468303.00
05/04/2016 21:15,2,0.000,ALERT,213.51,301.77,60.012,1462410903,"201051344000633","219011344069620",0.00,9.00,0,298.47,304.18,0.0,0.0,0.000,384724.9,384724.9,29524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462410909,468304.00
05/04/2016 21:15,2,0.000,ALERT,213.06,302.07,59.970,1462410903,"201051344000469","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,386023.3,386023.3,29467,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1462410910,468305.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.97,60.018,1462410903,"201051344000646","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,390040.2,390040.2,34028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1462410912,468306.00
05/04/2016 21:15,2,0.000,ALERT,211.93,300.57,59.996,1462410903,"274151322000052","219011344069620",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,668297.2,668297.2,22876,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1462410914,468307.00
05/04/2016 21:15,2,0.000,ALERT,212.16,299.37,59.970,1462410903,"201051344000585","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,396265.8,396265.8,34032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1462410916,468308.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.97,59.965,1462410903,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,393745.0,393745.0,33825,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1462410918,468309.00
05/04/2016 21:15,2,0.000,ALERT,212.61,300.87,59.970,1462410903,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,387318.2,387318.2,33999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1462410919,468310.00
05/04/2016 21:15,2,0.000,ALERT,211.70,299.67,59.970,1462410903,"201051344000955","219011344069620",0.00,9.00,0,298.77,301.77,0.0,0.0,0.000,399193.3,399193.3,33937,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1462410921,468311.00
05/04/2016 21:15,2,0.000,ALERT,212.38,299.37,59.970,1462410903,"274151322000094","219011344069620",0.00,10.00,0,297.57,391.34,0.0,0.0,0.000,537477.0,537477.0,23848,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1462410923,468312.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.68,59.991,1462410903,"201051344000579","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,399752.1,399752.1,9542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1462410925,468313.00
05/04/2016 21:15,2,0.000,ALERT,212.16,300.57,59.933,1462410903,"201051344000890","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,396357.1,396357.1,33958,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1462410927,468314.00
05/04/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1462410903,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,398511.3,398511.3,33965,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1462410929,468315.00
05/04/2016 21:15,2,0.000,ALERT,212.38,299.07,59.959,1462410903,"201051344000417","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,391417.1,391417.1,34120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1462410930,468316.00
05/04/2016 21:15,2,0.000,ALERT,212.38,299.97,59.975,1462410903,"274151322000083","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,662339.2,662339.2,22942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1462410932,468317.00
05/04/2016 21:15,2,0.000,ALERT,212.83,300.27,59.965,1462410903,"274151322000076","219011344069620",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,704853.8,704853.8,22940,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1462410934,468318.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.98,59.970,1462410903,"201051344000868","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,385067.3,385067.3,29192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462410936,468319.00
05/04/2016 21:15,2,0.000,ALERT,212.38,301.17,59.981,1462410903,"274151322000095","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,697707.1,697707.1,22846,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1462410938,468320.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1462410903,"201051344000988","219011344069620",0.00,9.30,0,297.87,304.48,0.0,0.0,0.000,382396.8,382396.8,29487,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1462410940,468321.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1462410903,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,396123.5,396123.5,34006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1462410942,468322.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.07,59.959,1462410903,"201051344000458","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,393093.1,393093.1,29411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1462410944,468323.00
05/04/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1462410903,"201051344000853","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,391552.5,391552.5,29007,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1462410945,468324.00
05/04/2016 21:15,2,0.000,ALERT,212.38,299.67,59.986,1462410903,"201051344000685","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,398016.4,398016.4,33841,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462410947,468325.00
05/04/2016 21:15,2,0.000,ALERT,212.16,299.37,59.975,1462410903,"201051344000917","219011344069620",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,394951.8,394951.8,33838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1462410949,468326.00
