ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1462410903,"201051344001145","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,400158.6,400158.6,33698,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1462410951,468327.00
05/04/2016 21:15,2,0.000,ALERT,212.16,299.07,59.975,1462410903,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,392246.4,392246.4,34061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1462410953,468328.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1462410903,"274151322000088","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,640872.8,640872.8,22616,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1462410954,468329.00
05/04/2016 21:15,2,0.000,ALERT,213.06,299.37,59.965,1462410903,"274151322000068","219011344069620",0.00,11.00,0,297.57,391.34,0.0,0.0,0.000,537186.2,537186.2,24055,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1462410956,468330.00
05/04/2016 21:15,2,0.000,ALERT,211.70,299.67,59.981,1462410903,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,388457.1,388457.1,34011,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1462410958,468331.00
05/04/2016 21:15,2,0.000,ALERT,212.61,302.37,59.975,1462410903,"201051344000594","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,396538.6,396538.6,29450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1462410960,468332.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1462410903,"201051344001203","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,395166.8,395166.8,34018,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1462410962,468333.00
05/04/2016 21:15,2,0.000,ALERT,212.16,300.27,59.975,1462410903,"274151322000054","219011344069620",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,654829.6,654829.6,22644,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1462410963,468334.00
05/04/2016 21:15,2,0.000,ALERT,213.06,301.47,59.981,1462410903,"201051344000867","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,384376.0,384376.0,29451,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1462410965,468335.00
05/04/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1462410903,"201051344001093","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,393914.2,393914.2,33888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1462410967,468336.00
05/04/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1462410903,"201051344000900","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,399805.0,399805.0,28836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462410969,468337.00
05/04/2016 21:15,2,0.000,ALERT,213.06,300.87,59.986,1462410903,"201051344000648","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,392232.2,392232.2,29139,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1462410971,468338.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.68,59.981,1462410903,"201051344000569","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,401060.4,401060.4,28774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1462410973,468339.00
05/04/2016 21:15,2,0.000,ALERT,212.83,302.07,59.981,1462410903,"201051344000983","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,392684.9,392684.9,29241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1462410974,468340.00
05/04/2016 21:15,2,0.000,ALERT,212.83,301.77,59.981,1462410903,"201051344001158","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,387287.6,387287.6,29507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1462410976,468341.00
05/04/2016 21:15,2,0.000,ALERT,213.29,302.37,59.986,1462410903,"201051344000576","219011344069620",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,394141.4,394141.4,28918,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1462410978,468342.00
05/04/2016 21:15,2,0.000,ALERT,212.38,299.67,59.986,1462410903,"274151322000087","219011344069620",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,628767.7,628767.7,22726,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1462410980,468343.00
05/04/2016 21:30,2,0.000,ALERT,212.83,300.87,59.986,1462411803,"201051344000645","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,393782.1,393782.1,29060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411805,468344.00
05/04/2016 21:30,2,0.000,ALERT,211.70,298.77,59.970,1462411803,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,657202.2,657202.2,22657,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411807,468345.00
05/04/2016 21:30,2,0.000,ALERT,212.83,300.57,59.970,1462411803,"201051344000633","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,384724.9,384724.9,29526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411809,468346.00
05/04/2016 21:30,2,0.000,ALERT,212.38,300.87,59.986,1462411803,"201051344000469","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,386023.3,386023.3,29469,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411811,468347.00
05/04/2016 21:30,2,0.000,ALERT,211.48,298.77,59.986,1462411803,"201051344000646","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,390040.2,390040.2,34030,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411813,468348.00
05/04/2016 21:30,2,0.000,ALERT,211.48,299.07,59.986,1462411803,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,668297.2,668297.2,22878,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411814,468349.00
05/04/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1462411803,"201051344000585","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,396265.8,396265.8,34034,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411816,468350.00
05/04/2016 21:30,2,0.000,ALERT,211.48,299.07,59.928,1462411803,"201051344001230","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,393745.0,393745.0,33827,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411818,468351.00
05/04/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1462411803,"201051344000582","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,387318.2,387318.2,34001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411820,468352.00
05/04/2016 21:30,2,0.000,ALERT,211.25,298.77,59.975,1462411803,"201051344000955","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,399193.3,399193.3,33939,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411822,468353.00
05/04/2016 21:30,2,0.000,ALERT,211.93,298.47,59.965,1462411803,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,537477.0,537477.0,23850,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411823,468354.00
05/04/2016 21:30,2,0.000,ALERT,212.16,301.47,59.970,1462411803,"201051344000579","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,399752.1,399752.1,9544,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411825,468355.00
05/04/2016 21:30,2,0.000,ALERT,211.25,299.07,59.965,1462411803,"201051344000890","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,396357.1,396357.1,33960,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411827,468356.00
05/04/2016 21:30,2,0.000,ALERT,211.70,298.77,59.970,1462411803,"201051344000438","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,398511.3,398511.3,33967,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411829,468357.00
05/04/2016 21:30,2,0.000,ALERT,211.70,298.17,60.012,1462411803,"201051344000417","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,391417.1,391417.1,34122,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411831,468358.00
05/04/2016 21:30,2,0.000,ALERT,211.70,299.07,59.970,1462411803,"274151322000083","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,662339.2,662339.2,22944,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411832,468359.00
05/04/2016 21:30,2,0.000,ALERT,212.38,299.97,60.002,1462411803,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,704853.8,704853.8,22942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411834,468360.00
05/04/2016 21:30,2,0.000,ALERT,212.38,301.77,59.970,1462411803,"201051344000868","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,385067.3,385067.3,29194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411836,468361.00
05/04/2016 21:30,2,0.000,ALERT,211.70,300.27,59.954,1462411803,"274151322000095","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,697707.1,697707.1,22848,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411838,468362.00
05/04/2016 21:30,2,0.000,ALERT,212.16,300.87,59.970,1462411803,"201051344000988","219011344069620",0.00,7.70,0,297.57,303.88,0.0,0.0,0.000,382396.8,382396.8,29489,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411840,468363.00
05/04/2016 21:30,2,0.000,ALERT,211.48,298.17,59.928,1462411803,"201051344001025","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,396123.5,396123.5,34008,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411842,468364.00
05/04/2016 21:30,2,0.000,ALERT,212.38,301.17,59.959,1462411803,"201051344000458","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,393093.1,393093.1,29413,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411843,468365.00
05/04/2016 21:30,2,0.000,ALERT,212.83,300.57,59.965,1462411803,"201051344000853","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,391552.5,391552.5,29009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411845,468366.00
05/04/2016 21:30,2,0.000,ALERT,211.93,298.77,59.965,1462411803,"201051344000685","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,398016.4,398016.4,33843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411847,468367.00
05/04/2016 21:30,2,0.000,ALERT,211.70,297.87,59.965,1462411803,"201051344000917","219011344069620",0.00,8.00,0,295.76,301.47,0.0,0.0,0.000,394951.8,394951.8,33840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411849,468368.00
05/04/2016 21:30,2,0.000,ALERT,211.70,298.77,59.949,1462411803,"201051344001145","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,400158.6,400158.6,33700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411850,468369.00
05/04/2016 21:30,2,0.000,ALERT,211.70,297.87,59.965,1462411803,"201051344000651","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,392246.4,392246.4,34063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411852,468370.00
05/04/2016 21:30,2,0.000,ALERT,211.48,299.67,59.922,1462411803,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,640872.8,640872.8,22618,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411854,468371.00
05/04/2016 21:30,2,0.000,ALERT,212.61,298.77,59.965,1462411803,"274151322000068","219011344069620",0.00,9.70,0,297.26,300.57,0.0,0.0,0.000,537186.2,537186.2,24057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411856,468372.00
05/04/2016 21:30,2,0.000,ALERT,211.25,298.77,59.965,1462411803,"201051344001135","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,388457.1,388457.1,34013,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411858,468373.00
05/04/2016 21:30,2,0.000,ALERT,211.93,301.17,59.981,1462411803,"201051344000594","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,396538.6,396538.6,29452,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411860,468374.00
05/04/2016 21:30,2,0.000,ALERT,211.48,298.17,59.975,1462411803,"201051344001203","219011344069620",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,395166.8,395166.8,34020,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411861,468375.00
05/04/2016 21:30,2,0.000,ALERT,211.70,300.27,59.933,1462411803,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,654829.6,654829.6,22646,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411863,468376.00
05/04/2016 21:30,2,0.000,ALERT,212.38,300.57,59.928,1462411803,"201051344000867","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,384376.0,384376.0,29453,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411865,468377.00
05/04/2016 21:30,2,0.000,ALERT,211.48,298.47,59.954,1462411803,"201051344001093","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,393914.2,393914.2,33890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411867,468378.00
05/04/2016 21:30,2,0.000,ALERT,212.16,300.87,60.012,1462411803,"201051344000900","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,399805.0,399805.0,28838,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411869,468379.00
05/04/2016 21:30,2,0.000,ALERT,212.38,300.27,59.981,1462411803,"201051344000648","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,392232.2,392232.2,29141,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411870,468380.00
05/04/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1462411803,"201051344000569","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,401060.4,401060.4,28776,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411872,468381.00
05/04/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1462411803,"201051344000983","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,392684.9,392684.9,29243,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411874,468382.00
05/04/2016 21:30,2,0.000,ALERT,212.38,300.57,59.965,1462411803,"201051344001158","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,387287.6,387287.6,29509,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411876,468383.00
05/04/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1462411803,"201051344000576","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,394141.4,394141.4,28920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462411878,468384.00
05/04/2016 21:30,2,0.000,ALERT,211.93,298.17,59.944,1462411803,"274151322000087","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,628767.7,628767.7,22728,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462411880,468385.00
05/04/2016 21:45,2,0.000,ALERT,212.38,300.27,59.981,1462412703,"201051344000645","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,393782.1,393782.1,29062,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412705,468386.00
05/04/2016 21:45,2,0.000,ALERT,211.48,299.37,59.981,1462412703,"274151322000085","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,657202.2,657202.2,22659,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412707,468387.00
05/04/2016 21:45,2,0.000,ALERT,212.38,299.67,59.975,1462412703,"201051344000633","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,384724.9,384724.9,29528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412709,468388.00
05/04/2016 21:45,2,0.000,ALERT,212.16,300.57,59.933,1462412703,"201051344000469","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,386023.3,386023.3,29471,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412711,468389.00
05/04/2016 21:45,2,0.000,ALERT,211.25,299.37,59.975,1462412703,"201051344000646","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,390040.2,390040.2,34032,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412713,468390.00
05/04/2016 21:45,2,0.000,ALERT,211.25,299.67,59.970,1462412703,"274151322000052","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,668297.2,668297.2,22880,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412714,468391.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.67,59.981,1462412703,"201051344000585","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,396265.8,396265.8,34036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412716,468392.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.97,59.922,1462412703,"201051344001230","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,393745.0,393745.0,33829,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412718,468393.00
05/04/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1462412703,"201051344000582","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,387318.2,387318.2,34003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412720,468394.00
05/04/2016 21:45,2,0.000,ALERT,211.03,299.37,59.981,1462412703,"201051344000955","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,399193.3,399193.3,33941,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412722,468395.00
05/04/2016 21:45,2,0.000,ALERT,211.25,298.47,59.959,1462412703,"274151322000094","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,537477.0,537477.0,23852,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412724,468396.00
05/04/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1462412703,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,399752.1,399752.1,9546,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412726,468397.00
05/04/2016 21:45,2,0.000,ALERT,211.48,299.67,59.970,1462412703,"201051344000890","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,396357.1,396357.1,33962,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412728,468398.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.07,59.949,1462412703,"201051344000438","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,398511.3,398511.3,33969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412730,468399.00
05/04/2016 21:45,2,0.000,ALERT,211.48,298.77,59.975,1462412703,"201051344000417","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,391417.1,391417.1,34124,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412732,468400.00
05/04/2016 21:45,2,0.000,ALERT,211.70,298.77,59.986,1462412703,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,662339.2,662339.2,22946,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412733,468401.00
05/04/2016 21:45,2,0.000,ALERT,211.25,297.26,59.975,1462412703,"274151322000076","219011344069620",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,704853.8,704853.8,22944,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412735,468402.00
05/04/2016 21:45,2,0.000,ALERT,211.03,299.67,59.975,1462412703,"201051344000868","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,385067.3,385067.3,29196,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412737,468403.00
05/04/2016 21:45,2,0.000,ALERT,211.25,299.97,59.991,1462412703,"274151322000095","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,697707.1,697707.1,22850,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412739,468404.00
05/04/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1462412703,"201051344000988","219011344069620",0.00,6.70,0,294.86,302.37,0.0,0.0,0.000,382396.8,382396.8,29491,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412741,468405.00
05/04/2016 21:45,2,0.000,ALERT,211.25,299.07,59.944,1462412703,"201051344001025","219011344069620",0.00,6.30,0,296.36,301.77,0.0,0.0,0.000,396123.5,396123.5,34010,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412742,468406.00
05/04/2016 21:45,2,0.000,ALERT,211.70,300.27,59.981,1462412703,"201051344000458","219011344069620",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,393093.1,393093.1,29415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412744,468407.00
05/04/2016 21:45,2,0.000,ALERT,212.38,300.27,59.981,1462412703,"201051344000853","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,391552.5,391552.5,29011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412746,468408.00
05/04/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1462412703,"201051344000685","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,398016.4,398016.4,33845,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412748,468409.00
05/04/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1462412703,"201051344000917","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,394951.8,394951.8,33842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412749,468410.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.67,59.986,1462412703,"201051344001145","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,400158.6,400158.6,33702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412751,468411.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.07,59.986,1462412703,"201051344000651","219011344069620",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,392246.4,392246.4,34065,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412753,468412.00
05/04/2016 21:45,2,0.000,ALERT,211.03,299.07,59.991,1462412703,"274151322000088","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,640872.8,640872.8,22620,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412755,468413.00
05/04/2016 21:45,2,0.000,ALERT,212.16,298.47,59.991,1462412703,"274151322000068","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,537186.2,537186.2,24059,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412757,468414.00
05/04/2016 21:45,2,0.000,ALERT,211.25,299.67,59.991,1462412703,"201051344001135","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,388457.1,388457.1,34015,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412758,468415.00
05/04/2016 21:45,2,0.000,ALERT,211.70,300.87,59.981,1462412703,"201051344000594","219011344069620",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,396538.6,396538.6,29454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412760,468416.00
05/04/2016 21:45,2,0.000,ALERT,211.93,299.67,59.991,1462412703,"201051344001203","219011344069620",0.00,6.70,0,296.36,302.98,0.0,0.0,0.000,395166.8,395166.8,34022,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412762,468417.00
05/04/2016 21:45,2,0.000,ALERT,211.48,299.67,59.986,1462412703,"274151322000054","219011344069620",0.00,8.50,0,296.06,301.47,0.0,0.0,0.000,654829.6,654829.6,22648,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412764,468418.00
05/04/2016 21:45,2,0.000,ALERT,212.16,300.27,60.002,1462412703,"201051344000867","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,384376.0,384376.0,29455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412766,468419.00
05/04/2016 21:45,2,0.000,ALERT,211.70,299.67,60.034,1462412703,"201051344001093","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,393914.2,393914.2,33892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412767,468420.00
05/04/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1462412703,"201051344000900","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,399805.0,399805.0,28840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412769,468421.00
05/04/2016 21:45,2,0.000,ALERT,212.16,299.97,59.959,1462412703,"201051344000648","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,392232.2,392232.2,29143,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412771,468422.00
05/04/2016 21:45,2,0.000,ALERT,211.93,300.87,59.986,1462412703,"201051344000569","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,401060.4,401060.4,28778,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412773,468423.00
05/04/2016 21:45,2,0.000,ALERT,211.93,300.57,59.986,1462412703,"201051344000983","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,392684.9,392684.9,29245,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412775,468424.00
05/04/2016 21:45,2,0.000,ALERT,211.93,299.97,59.986,1462412703,"201051344001158","219011344069620",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,387287.6,387287.6,29511,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462412777,468425.00
05/04/2016 21:45,2,0.000,ALERT,212.38,300.87,60.034,1462412703,"201051344000576","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,394141.4,394141.4,28922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412778,468426.00
05/04/2016 21:45,2,0.000,ALERT,211.70,298.17,59.975,1462412703,"274151322000087","219011344069620",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,628767.7,628767.7,22730,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462412780,468427.00
05/04/2016 22:00,2,0.000,ALERT,212.83,301.17,59.991,1462413603,"201051344000645","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,393782.1,393782.1,29064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413605,468428.00
05/04/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1462413603,"274151322000085","219011344069620",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,657202.2,657202.2,22661,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413607,468429.00
05/04/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1462413603,"201051344000633","219011344069620",0.00,5.50,0,295.46,302.07,0.0,0.0,0.000,384724.9,384724.9,29530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413609,468430.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.47,59.991,1462413603,"201051344000469","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,386023.3,386023.3,29473,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413611,468431.00
05/04/2016 22:00,2,0.000,ALERT,211.48,300.57,59.986,1462413603,"201051344000646","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,390040.2,390040.2,34034,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413612,468432.00
05/04/2016 22:00,2,0.000,ALERT,211.25,299.07,59.986,1462413603,"274151322000052","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,668297.2,668297.2,22882,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413614,468433.00
05/04/2016 22:00,2,0.000,ALERT,211.93,300.87,60.002,1462413603,"201051344000585","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,396265.8,396265.8,34038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413616,468434.00
05/04/2016 22:00,2,0.000,ALERT,211.93,300.87,59.954,1462413603,"201051344001230","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,393745.0,393745.0,33831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413618,468435.00
05/04/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1462413603,"201051344000582","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,387318.2,387318.2,34005,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413620,468436.00
05/04/2016 22:00,2,0.000,ALERT,211.48,300.57,59.996,1462413603,"201051344000955","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,399193.3,399193.3,33943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413622,468437.00
05/04/2016 22:00,2,0.000,ALERT,211.93,299.07,60.018,1462413603,"274151322000094","219011344069620",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,537477.0,537477.0,23854,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413624,468438.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.47,59.996,1462413603,"201051344000579","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,399752.1,399752.1,9548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413625,468439.00
05/04/2016 22:00,2,0.000,ALERT,211.93,300.87,60.023,1462413603,"201051344000890","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,396357.1,396357.1,33964,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413627,468440.00
05/04/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1462413603,"201051344000438","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,398511.3,398511.3,33971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413629,468441.00
05/04/2016 22:00,2,0.000,ALERT,212.16,300.27,60.039,1462413603,"201051344000417","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,391417.1,391417.1,34126,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413631,468442.00
05/04/2016 22:00,2,0.000,ALERT,211.93,300.57,60.007,1462413603,"274151322000083","219011344069620",0.00,6.70,0,295.76,301.77,0.0,0.0,0.000,662339.2,662339.2,22948,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413632,468443.00
05/04/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1462413603,"274151322000076","219011344069620",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,704853.8,704853.8,22946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413634,468444.00
05/04/2016 22:00,2,0.000,ALERT,212.38,302.07,59.996,1462413603,"201051344000868","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,385067.3,385067.3,29198,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413636,468445.00
05/04/2016 22:00,2,0.000,ALERT,211.93,301.17,60.012,1462413603,"274151322000095","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,697707.1,697707.1,22852,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413638,468446.00
05/04/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1462413603,"201051344000988","219011344069620",0.00,6.00,0,295.76,302.07,0.0,0.0,0.000,382396.8,382396.8,29493,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413640,468447.00
05/04/2016 22:00,2,0.000,ALERT,211.93,299.97,60.007,1462413603,"201051344001025","219011344069620",0.00,5.50,0,297.26,302.37,0.0,0.0,0.000,396123.5,396123.5,34012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413642,468448.00
05/04/2016 22:00,2,0.000,ALERT,212.16,301.47,60.012,1462413603,"201051344000458","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,393093.1,393093.1,29417,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413643,468449.00
05/04/2016 22:00,2,0.000,ALERT,213.06,301.17,60.034,1462413603,"201051344000853","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,391552.5,391552.5,29013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413645,468450.00
05/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1462413603,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,398016.4,398016.4,33847,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413647,468451.00
05/04/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1462413603,"201051344000917","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,394951.8,394951.8,33844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413649,468452.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.17,60.039,1462413603,"201051344001145","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,400158.6,400158.6,33704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413651,468453.00
05/04/2016 22:00,2,0.000,ALERT,212.38,300.27,60.002,1462413603,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,392246.4,392246.4,34067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413652,468454.00
05/04/2016 22:00,2,0.000,ALERT,211.48,300.57,60.007,1462413603,"274151322000088","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,640872.8,640872.8,22622,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413654,468455.00
05/04/2016 22:00,2,0.000,ALERT,212.38,299.37,60.002,1462413603,"274151322000068","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,537186.2,537186.2,24061,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413656,468456.00
05/04/2016 22:00,2,0.000,ALERT,211.70,300.87,60.012,1462413603,"201051344001135","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,388457.1,388457.1,34017,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413658,468457.00
05/04/2016 22:00,2,0.000,ALERT,211.93,301.77,60.012,1462413603,"201051344000594","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,396538.6,396538.6,29456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413660,468458.00
05/04/2016 22:00,2,0.000,ALERT,212.16,299.97,59.986,1462413603,"201051344001203","219011344069620",0.00,6.00,0,297.87,303.58,0.0,0.0,0.000,395166.8,395166.8,34024,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413662,468459.00
05/04/2016 22:00,2,0.000,ALERT,211.70,300.27,59.986,1462413603,"274151322000054","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,654829.6,654829.6,22650,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413664,468460.00
05/04/2016 22:00,2,0.000,ALERT,212.61,300.87,60.028,1462413603,"201051344000867","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,384376.0,384376.0,29457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413665,468461.00
05/04/2016 22:00,2,0.000,ALERT,212.16,300.87,60.007,1462413603,"201051344001093","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,393914.2,393914.2,33894,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413667,468462.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1462413603,"201051344000900","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,399805.0,399805.0,28842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413669,468463.00
05/04/2016 22:00,2,0.000,ALERT,212.61,300.57,60.002,1462413603,"201051344000648","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,392232.2,392232.2,29145,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413671,468464.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.77,60.012,1462413603,"201051344000569","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,401060.4,401060.4,28780,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413673,468465.00
05/04/2016 22:00,2,0.000,ALERT,212.38,301.47,60.018,1462413603,"201051344000983","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,392684.9,392684.9,29247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462413675,468466.00
05/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.965,1462413603,"201051344001158","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,387287.6,387287.6,29513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413676,468467.00
05/04/2016 22:00,2,0.000,ALERT,212.83,301.47,59.986,1462413603,"201051344000576","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,394141.4,394141.4,28924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413678,468468.00
05/04/2016 22:00,2,0.000,ALERT,211.93,298.77,60.012,1462413603,"274151322000087","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,628767.7,628767.7,22732,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462413680,468469.00
05/04/2016 22:15,2,0.000,ALERT,213.06,301.47,59.986,1462414503,"201051344000645","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,393782.1,393782.1,29066,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414505,468470.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.27,59.996,1462414503,"274151322000085","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,657202.2,657202.2,22663,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414507,468471.00
