ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 22:15,2,0.000,ALERT,213.29,301.17,59.991,1462414503,"201051344000633","219011344069620",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,384724.9,384724.9,29532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414509,468472.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.47,59.996,1462414503,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,386023.3,386023.3,29475,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414510,468473.00
05/04/2016 22:15,2,0.000,ALERT,212.16,300.87,59.991,1462414503,"201051344000646","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,390040.2,390040.2,34036,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414512,468474.00
05/04/2016 22:15,2,0.000,ALERT,211.70,299.97,59.986,1462414503,"274151322000052","219011344069620",0.00,6.30,0,297.26,302.37,0.0,0.0,0.000,668297.2,668297.2,22884,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414514,468475.00
05/04/2016 22:15,2,0.000,ALERT,212.38,301.17,59.996,1462414503,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,396265.8,396265.8,34040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414516,468476.00
05/04/2016 22:15,2,0.000,ALERT,212.16,300.87,59.996,1462414503,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,393745.0,393745.0,33833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414518,468477.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1462414503,"201051344000582","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,387318.2,387318.2,34007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414519,468478.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1462414503,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,399193.3,399193.3,33945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414521,468479.00
05/04/2016 22:15,2,0.000,ALERT,211.70,299.07,59.938,1462414503,"274151322000094","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,537477.0,537477.0,23856,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414523,468480.00
05/04/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1462414503,"201051344000579","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,399752.1,399752.1,9550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414525,468481.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.57,59.949,1462414503,"201051344000890","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,396357.1,396357.1,33966,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414527,468482.00
05/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.938,1462414503,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,398511.3,398511.3,33973,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414529,468483.00
05/04/2016 22:15,2,0.000,ALERT,212.38,299.97,59.938,1462414503,"201051344000417","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,391417.1,391417.1,34128,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414530,468484.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.27,59.981,1462414503,"274151322000083","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,662339.2,662339.2,22950,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414532,468485.00
05/04/2016 22:15,2,0.000,ALERT,212.61,299.97,60.007,1462414503,"274151322000076","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,704853.8,704853.8,22948,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414534,468486.00
05/04/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1462414503,"201051344000868","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,385067.3,385067.3,29200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414536,468487.00
05/04/2016 22:15,2,0.000,ALERT,211.70,300.87,60.007,1462414503,"274151322000095","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,697707.1,697707.1,22854,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414538,468488.00
05/04/2016 22:15,2,0.000,ALERT,212.16,300.57,59.959,1462414503,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,382396.8,382396.8,29495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414540,468489.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.27,60.007,1462414503,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,396123.5,396123.5,34014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414541,468490.00
05/04/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1462414503,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,393093.1,393093.1,29419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414543,468491.00
05/04/2016 22:15,2,0.000,ALERT,213.06,301.17,60.023,1462414503,"201051344000853","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,391552.5,391552.5,29015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414545,468492.00
05/04/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1462414503,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,398016.4,398016.4,33849,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414547,468493.00
05/04/2016 22:15,2,0.000,ALERT,212.38,300.27,59.991,1462414503,"201051344000917","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,394951.8,394951.8,33846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414549,468494.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1462414503,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,400158.6,400158.6,33706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414550,468495.00
05/04/2016 22:15,2,0.000,ALERT,212.16,299.67,59.975,1462414503,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,392246.4,392246.4,34069,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414552,468496.00
05/04/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1462414503,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,640872.8,640872.8,22624,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414554,468497.00
05/04/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1462414503,"274151322000068","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,537186.2,537186.2,24063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414556,468498.00
05/04/2016 22:15,2,0.000,ALERT,211.93,300.57,60.018,1462414503,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,388457.1,388457.1,34019,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414557,468499.00
05/04/2016 22:15,2,0.000,ALERT,212.16,301.17,60.002,1462414503,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,396538.6,396538.6,29458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414559,468500.00
05/04/2016 22:15,2,0.000,ALERT,212.16,299.97,59.928,1462414503,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,395166.8,395166.8,34026,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414561,468501.00
05/04/2016 22:15,2,0.000,ALERT,211.48,299.67,59.975,1462414503,"274151322000054","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,654829.6,654829.6,22652,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414563,468502.00
05/04/2016 22:15,2,0.000,ALERT,212.61,300.87,59.991,1462414503,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,384376.0,384376.0,29459,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414565,468503.00
05/04/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1462414503,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,393914.2,393914.2,33896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414566,468504.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.47,59.933,1462414503,"201051344000900","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,399805.0,399805.0,28844,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414568,468505.00
05/04/2016 22:15,2,0.000,ALERT,212.83,300.87,60.012,1462414503,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,392232.2,392232.2,29147,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414570,468506.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1462414503,"201051344000569","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,401060.4,401060.4,28782,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414572,468507.00
05/04/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1462414503,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,392684.9,392684.9,29249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414574,468508.00
05/04/2016 22:15,2,0.000,ALERT,212.61,301.17,59.975,1462414503,"201051344001158","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,387287.6,387287.6,29515,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414575,468509.00
05/04/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1462414503,"201051344000576","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,394141.4,394141.4,28926,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462414577,468510.00
05/04/2016 22:15,2,0.000,ALERT,211.70,299.07,59.965,1462414503,"274151322000087","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,628767.7,628767.7,22734,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462414579,468511.00
05/04/2016 22:30,2,0.000,ALERT,213.29,301.77,60.002,1462415404,"201051344000645","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,393782.1,393782.1,29068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415406,468512.00
05/04/2016 22:30,2,0.000,ALERT,212.16,299.67,60.002,1462415404,"274151322000085","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,657202.2,657202.2,22665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415407,468513.00
05/04/2016 22:30,2,0.000,ALERT,213.51,301.77,60.002,1462415404,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,384724.9,384724.9,29534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415409,468514.00
05/04/2016 22:30,2,0.000,ALERT,212.83,302.07,59.981,1462415404,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,386023.3,386023.3,29477,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415411,468515.00
05/04/2016 22:30,2,0.000,ALERT,212.38,301.17,60.039,1462415404,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,390040.2,390040.2,34038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415413,468516.00
05/04/2016 22:30,2,0.000,ALERT,211.70,300.27,60.007,1462415404,"274151322000052","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,668297.2,668297.2,22886,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415414,468517.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.47,60.023,1462415404,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,396265.8,396265.8,34042,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415416,468518.00
05/04/2016 22:30,2,0.000,ALERT,212.61,301.77,60.002,1462415404,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,393745.0,393745.0,33835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415418,468519.00
05/04/2016 22:30,2,0.000,ALERT,213.29,302.68,60.023,1462415404,"201051344000582","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,387318.2,387318.2,34009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415420,468520.00
05/04/2016 22:30,2,0.000,ALERT,212.38,301.77,60.007,1462415404,"201051344000955","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,399193.3,399193.3,33947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415422,468521.00
05/04/2016 22:30,2,0.000,ALERT,212.16,299.97,60.002,1462415404,"274151322000094","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,537477.0,537477.0,23858,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415424,468522.00
05/04/2016 22:30,2,0.000,ALERT,212.83,302.68,60.007,1462415404,"201051344000579","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,399752.1,399752.1,9552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415425,468523.00
05/04/2016 22:30,2,0.000,ALERT,212.83,302.07,60.007,1462415404,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,396357.1,396357.1,33968,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415427,468524.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.77,60.034,1462415404,"201051344000438","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,398511.3,398511.3,33975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415429,468525.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.17,60.039,1462415404,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,391417.1,391417.1,34130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415431,468526.00
05/04/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1462415404,"274151322000083","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,662339.2,662339.2,22952,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415433,468527.00
05/04/2016 22:30,2,0.000,ALERT,212.83,299.67,59.996,1462415404,"274151322000076","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,704853.8,704853.8,22950,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415434,468528.00
05/04/2016 22:30,2,0.000,ALERT,212.83,302.68,60.018,1462415404,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,385067.3,385067.3,29202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415436,468529.00
05/04/2016 22:30,2,0.000,ALERT,212.16,301.17,60.023,1462415404,"274151322000095","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,697707.1,697707.1,22856,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415438,468530.00
05/04/2016 22:30,2,0.000,ALERT,212.61,301.47,59.991,1462415404,"201051344000988","219011344069620",0.00,5.00,0,296.66,303.88,0.0,0.0,0.000,382396.8,382396.8,29497,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415440,468531.00
05/04/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1462415404,"201051344001025","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,396123.5,396123.5,34016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415442,468532.00
05/04/2016 22:30,2,0.000,ALERT,212.61,302.07,59.991,1462415404,"201051344000458","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,393093.1,393093.1,29421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415444,468533.00
05/04/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1462415404,"201051344000853","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,391552.5,391552.5,29017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415446,468534.00
05/04/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1462415404,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,398016.4,398016.4,33851,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415447,468535.00
05/04/2016 22:30,2,0.000,ALERT,213.06,300.87,59.949,1462415404,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,394951.8,394951.8,33848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415449,468536.00
05/04/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1462415404,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,400158.6,400158.6,33708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415451,468537.00
05/04/2016 22:30,2,0.000,ALERT,212.83,300.87,60.012,1462415404,"201051344000651","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,392246.4,392246.4,34071,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415453,468538.00
05/04/2016 22:30,2,0.000,ALERT,211.93,299.67,59.944,1462415404,"274151322000088","219011344069620",0.00,6.00,0,296.96,301.47,0.0,0.0,0.000,640872.8,640872.8,22626,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415455,468539.00
05/04/2016 22:30,2,0.000,ALERT,213.06,299.07,59.991,1462415404,"274151322000068","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,537186.2,537186.2,24065,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415457,468540.00
05/04/2016 22:30,2,0.000,ALERT,212.38,301.17,59.975,1462415404,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,388457.1,388457.1,34021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415458,468541.00
05/04/2016 22:30,2,0.000,ALERT,212.16,302.37,59.986,1462415404,"201051344000594","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,396538.6,396538.6,29460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415460,468542.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.17,59.981,1462415404,"201051344001203","219011344069620",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,395166.8,395166.8,34028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415462,468543.00
05/04/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1462415404,"274151322000054","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,654829.6,654829.6,22654,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415464,468544.00
05/04/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1462415404,"201051344000867","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,384376.0,384376.0,29461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415466,468545.00
05/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.991,1462415404,"201051344001093","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,393914.2,393914.2,33898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415467,468546.00
05/04/2016 22:30,2,0.000,ALERT,212.61,302.07,59.944,1462415404,"201051344000900","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,399805.0,399805.0,28846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462415469,468547.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.17,60.023,1462415404,"201051344000648","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,392232.2,392232.2,29149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415471,468548.00
05/04/2016 22:30,2,0.000,ALERT,212.83,302.37,59.981,1462415404,"201051344000569","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,401060.4,401060.4,28784,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415473,468549.00
05/04/2016 22:30,2,0.000,ALERT,212.61,301.77,59.986,1462415404,"201051344000983","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,392684.9,392684.9,29251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415475,468550.00
05/04/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1462415404,"201051344001158","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,387287.6,387287.6,29517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415477,468551.00
05/04/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1462415404,"201051344000576","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,394141.4,394141.4,28928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415479,468552.00
05/04/2016 22:30,2,0.000,ALERT,212.16,299.67,59.975,1462415404,"274151322000087","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,628767.7,628767.7,22736,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462415480,468553.00
05/04/2016 22:45,2,0.000,ALERT,213.51,302.37,59.991,1462416305,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,393782.1,393782.1,29070,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416307,468554.00
05/04/2016 22:45,2,0.000,ALERT,212.83,301.17,59.986,1462416305,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,657202.2,657202.2,22667,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416309,468555.00
05/04/2016 22:45,2,0.000,ALERT,213.74,302.07,59.986,1462416305,"201051344000633","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,384724.9,384724.9,29536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416311,468556.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1462416305,"201051344000469","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,386023.3,386023.3,29479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416312,468557.00
05/04/2016 22:45,2,0.000,ALERT,212.83,301.77,59.944,1462416305,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,390040.2,390040.2,34040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416314,468558.00
05/04/2016 22:45,2,0.000,ALERT,212.16,301.77,59.996,1462416305,"274151322000052","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,668297.2,668297.2,22888,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416316,468559.00
05/04/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1462416305,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,396265.8,396265.8,34044,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416318,468560.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.07,59.991,1462416305,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,393745.0,393745.0,33837,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416319,468561.00
05/04/2016 22:45,2,0.000,ALERT,213.51,302.98,59.949,1462416305,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,387318.2,387318.2,34011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416321,468562.00
05/04/2016 22:45,2,0.000,ALERT,212.83,302.07,59.944,1462416305,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,399193.3,399193.3,33949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416323,468563.00
05/04/2016 22:45,2,0.000,ALERT,212.61,300.87,59.954,1462416305,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,537477.0,537477.0,23860,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416325,468564.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1462416305,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,399752.1,399752.1,9554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416327,468565.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.37,59.991,1462416305,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,396357.1,396357.1,33970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416328,468566.00
05/04/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1462416305,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,398511.3,398511.3,33977,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416330,468567.00
05/04/2016 22:45,2,0.000,ALERT,213.29,301.47,59.996,1462416305,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,391417.1,391417.1,34132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416332,468568.00
05/04/2016 22:45,2,0.000,ALERT,212.61,302.37,60.002,1462416305,"274151322000083","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,662339.2,662339.2,22954,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416334,468569.00
05/04/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1462416305,"274151322000076","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,704853.8,704853.8,22952,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416335,468570.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.98,59.996,1462416305,"201051344000868","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,385067.3,385067.3,29204,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416337,468571.00
05/04/2016 22:45,2,0.000,ALERT,212.61,302.68,59.996,1462416305,"274151322000095","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,697707.1,697707.1,22858,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416339,468572.00
05/04/2016 22:45,2,0.000,ALERT,212.83,302.37,60.007,1462416305,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,382396.8,382396.8,29499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416341,468573.00
05/04/2016 22:45,2,0.000,ALERT,212.83,301.17,60.007,1462416305,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,396123.5,396123.5,34018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416343,468574.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.37,60.007,1462416305,"201051344000458","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,393093.1,393093.1,29423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416345,468575.00
05/04/2016 22:45,2,0.000,ALERT,213.74,302.37,60.007,1462416305,"201051344000853","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,391552.5,391552.5,29019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416346,468576.00
05/04/2016 22:45,2,0.000,ALERT,213.51,301.77,60.007,1462416305,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,398016.4,398016.4,33853,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416348,468577.00
05/04/2016 22:45,2,0.000,ALERT,213.29,301.47,59.981,1462416305,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,394951.8,394951.8,33850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416350,468578.00
05/04/2016 22:45,2,0.000,ALERT,213.51,302.37,60.034,1462416305,"201051344001145","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,400158.6,400158.6,33710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416352,468579.00
05/04/2016 22:45,2,0.000,ALERT,213.06,301.17,60.012,1462416305,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,392246.4,392246.4,34073,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416354,468580.00
05/04/2016 22:45,2,0.000,ALERT,212.16,300.87,60.002,1462416305,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,640872.8,640872.8,22628,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416355,468581.00
05/04/2016 22:45,2,0.000,ALERT,213.29,300.27,60.007,1462416305,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,537186.2,537186.2,24067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416357,468582.00
05/04/2016 22:45,2,0.000,ALERT,212.61,301.47,60.034,1462416305,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,388457.1,388457.1,34023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416359,468583.00
05/04/2016 22:45,2,0.000,ALERT,212.83,303.28,59.975,1462416305,"201051344000594","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,396538.6,396538.6,29462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416361,468584.00
05/04/2016 22:45,2,0.000,ALERT,213.06,301.47,60.007,1462416305,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,395166.8,395166.8,34030,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416362,468585.00
05/04/2016 22:45,2,0.000,ALERT,212.61,301.77,60.028,1462416305,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,654829.6,654829.6,22656,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416364,468586.00
05/04/2016 22:45,2,0.000,ALERT,213.51,302.07,60.007,1462416305,"201051344000867","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,384376.0,384376.0,29463,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416366,468587.00
05/04/2016 22:45,2,0.000,ALERT,213.06,301.77,60.023,1462416305,"201051344001093","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,393914.2,393914.2,33900,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416368,468588.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.68,60.007,1462416305,"201051344000900","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,399805.0,399805.0,28848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416370,468589.00
05/04/2016 22:45,2,0.000,ALERT,213.29,302.07,60.012,1462416305,"201051344000648","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,392232.2,392232.2,29151,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416372,468590.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.98,60.007,1462416305,"201051344000569","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,401060.4,401060.4,28786,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416374,468591.00
05/04/2016 22:45,2,0.000,ALERT,213.06,302.98,60.007,1462416305,"201051344000983","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,392684.9,392684.9,29253,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416376,468592.00
05/04/2016 22:45,2,0.000,ALERT,213.29,302.68,60.007,1462416305,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,387287.6,387287.6,29519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462416377,468593.00
05/04/2016 22:45,2,0.000,ALERT,213.74,303.28,60.044,1462416305,"201051344000576","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,394141.4,394141.4,28930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416379,468594.00
05/04/2016 22:45,2,0.000,ALERT,212.83,300.57,60.002,1462416305,"274151322000087","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,628767.7,628767.7,22738,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462416381,468595.00
05/04/2016 23:00,2,0.000,ALERT,213.96,303.88,60.002,1462417203,"201051344000645","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,393782.1,393782.1,29072,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417205,468596.00
05/04/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1462417203,"274151322000085","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,657202.2,657202.2,22669,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417207,468597.00
05/04/2016 23:00,2,0.000,ALERT,214.19,303.58,60.007,1462417203,"201051344000633","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,384724.9,384724.9,29538,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417209,468598.00
05/04/2016 23:00,2,0.000,ALERT,213.74,303.58,60.007,1462417203,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,386023.3,386023.3,29481,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417210,468599.00
05/04/2016 23:00,2,0.000,ALERT,213.29,302.68,60.007,1462417203,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,390040.2,390040.2,34042,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417212,468600.00
05/04/2016 23:00,2,0.000,ALERT,212.38,302.07,59.996,1462417203,"274151322000052","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,668297.2,668297.2,22890,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417214,468601.00
05/04/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1462417203,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,396265.8,396265.8,34046,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417216,468602.00
05/04/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1462417203,"201051344001230","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,393745.0,393745.0,33839,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417218,468603.00
05/04/2016 23:00,2,0.000,ALERT,214.19,303.88,60.012,1462417203,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,387318.2,387318.2,34013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417219,468604.00
05/04/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1462417203,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,399193.3,399193.3,33951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417221,468605.00
05/04/2016 23:00,2,0.000,ALERT,212.83,301.17,60.012,1462417203,"274151322000094","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,537477.0,537477.0,23862,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417223,468606.00
05/04/2016 23:00,2,0.000,ALERT,213.51,304.18,60.018,1462417203,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,399752.1,399752.1,9556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417225,468607.00
05/04/2016 23:00,2,0.000,ALERT,213.51,303.28,60.018,1462417203,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,396357.1,396357.1,33972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417227,468608.00
05/04/2016 23:00,2,0.000,ALERT,213.74,302.68,60.018,1462417203,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,398511.3,398511.3,33979,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417229,468609.00
05/04/2016 23:00,2,0.000,ALERT,213.96,302.37,60.018,1462417203,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,391417.1,391417.1,34134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417230,468610.00
05/04/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1462417203,"274151322000083","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,662339.2,662339.2,22956,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417232,468611.00
05/04/2016 23:00,2,0.000,ALERT,213.29,302.07,60.002,1462417203,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,704853.8,704853.8,22954,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417234,468612.00
05/04/2016 23:00,2,0.000,ALERT,213.51,304.18,59.996,1462417203,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,385067.3,385067.3,29206,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417236,468613.00
05/04/2016 23:00,2,0.000,ALERT,212.83,302.98,59.991,1462417203,"274151322000095","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,697707.1,697707.1,22860,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417238,468614.00
05/04/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1462417203,"201051344000988","219011344069620",0.00,4.00,0,297.87,304.78,0.0,0.0,0.000,382396.8,382396.8,29501,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417239,468615.00
05/04/2016 23:00,2,0.000,ALERT,213.51,302.07,60.002,1462417203,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,396123.5,396123.5,34020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417241,468616.00
