ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/04/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1462417203,"201051344000458","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,393093.1,393093.1,29425,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417243,468617.00
05/04/2016 23:00,2,0.000,ALERT,213.96,303.28,59.996,1462417203,"201051344000853","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,391552.5,391552.5,29021,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417245,468618.00
05/04/2016 23:00,2,0.000,ALERT,213.96,302.98,60.002,1462417203,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,398016.4,398016.4,33855,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417247,468619.00
05/04/2016 23:00,2,0.000,ALERT,213.74,302.37,59.991,1462417203,"201051344000917","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,394951.8,394951.8,33852,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417248,468620.00
05/04/2016 23:00,2,0.000,ALERT,213.96,302.98,59.986,1462417203,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,400158.6,400158.6,33712,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417250,468621.00
05/04/2016 23:00,2,0.000,ALERT,213.74,302.07,59.981,1462417203,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,392246.4,392246.4,34075,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417252,468622.00
05/04/2016 23:00,2,0.000,ALERT,212.61,301.77,59.986,1462417203,"274151322000088","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,640872.8,640872.8,22630,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417254,468623.00
05/04/2016 23:00,2,0.000,ALERT,213.51,301.47,59.986,1462417203,"274151322000068","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,537186.2,537186.2,24069,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417256,468624.00
05/04/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1462417203,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,388457.1,388457.1,34025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417257,468625.00
05/04/2016 23:00,2,0.000,ALERT,213.29,304.18,59.996,1462417203,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,396538.6,396538.6,29464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417259,468626.00
05/04/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1462417203,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,395166.8,395166.8,34032,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417261,468627.00
05/04/2016 23:00,2,0.000,ALERT,212.83,302.68,59.949,1462417203,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,654829.6,654829.6,22658,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417263,468628.00
05/04/2016 23:00,2,0.000,ALERT,213.74,303.28,59.981,1462417203,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,384376.0,384376.0,29465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417265,468629.00
05/04/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1462417203,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,393914.2,393914.2,33902,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417266,468630.00
05/04/2016 23:00,2,0.000,ALERT,213.51,303.58,59.975,1462417203,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,399805.0,399805.0,28850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417268,468631.00
05/04/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1462417203,"201051344000648","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,392232.2,392232.2,29153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417270,468632.00
05/04/2016 23:00,2,0.000,ALERT,213.51,304.18,59.965,1462417203,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,401060.4,401060.4,28788,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417272,468633.00
05/04/2016 23:00,2,0.000,ALERT,213.51,303.88,59.933,1462417203,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,392684.9,392684.9,29255,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462417274,468634.00
05/04/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1462417203,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,387287.6,387287.6,29521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417276,468635.00
05/04/2016 23:00,2,0.000,ALERT,213.96,304.18,59.981,1462417203,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,394141.4,394141.4,28932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417277,468636.00
05/04/2016 23:00,2,0.000,ALERT,212.83,301.47,59.965,1462417203,"274151322000087","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,628767.7,628767.7,22740,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462417279,468637.00
05/04/2016 23:15,2,0.000,ALERT,213.96,303.58,59.996,1462418104,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,393782.1,393782.1,29074,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418106,468638.00
05/04/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1462418104,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,657202.2,657202.2,22671,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418107,468639.00
05/04/2016 23:15,2,0.000,ALERT,214.19,303.28,59.991,1462418104,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,384724.9,384724.9,29540,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418109,468640.00
05/04/2016 23:15,2,0.000,ALERT,213.74,303.58,59.986,1462418104,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,386023.3,386023.3,29483,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418111,468641.00
05/04/2016 23:15,2,0.000,ALERT,213.06,303.28,59.949,1462418104,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,390040.2,390040.2,34044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418113,468642.00
05/04/2016 23:15,2,0.000,ALERT,212.83,302.68,59.981,1462418104,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,668297.2,668297.2,22892,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418115,468643.00
05/04/2016 23:15,2,0.000,ALERT,213.74,303.58,59.986,1462418104,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,396265.8,396265.8,34048,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418116,468644.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1462418104,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,393745.0,393745.0,33841,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418118,468645.00
05/04/2016 23:15,2,0.000,ALERT,213.96,304.48,59.975,1462418104,"201051344000582","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,387318.2,387318.2,34015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418120,468646.00
05/04/2016 23:15,2,0.000,ALERT,213.06,303.28,59.986,1462418104,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,399193.3,399193.3,33953,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418122,468647.00
05/04/2016 23:15,2,0.000,ALERT,213.29,301.47,59.981,1462418104,"274151322000094","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,537477.0,537477.0,23864,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418124,468648.00
05/04/2016 23:15,2,0.000,ALERT,213.74,304.18,59.975,1462418104,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,399752.1,399752.1,9558,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418125,468649.00
05/04/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1462418104,"201051344000890","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,396357.1,396357.1,33974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418127,468650.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.28,59.965,1462418104,"201051344000438","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,398511.3,398511.3,33981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418129,468651.00
05/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1462418104,"201051344000417","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,391417.1,391417.1,34136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418131,468652.00
05/04/2016 23:15,2,0.000,ALERT,213.29,302.68,59.970,1462418104,"274151322000083","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,662339.2,662339.2,22958,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418133,468653.00
05/04/2016 23:15,2,0.000,ALERT,213.96,302.68,59.970,1462418104,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,704853.8,704853.8,22956,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418135,468654.00
05/04/2016 23:15,2,0.000,ALERT,213.51,304.18,59.975,1462418104,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,385067.3,385067.3,29208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418136,468655.00
05/04/2016 23:15,2,0.000,ALERT,213.06,303.28,59.959,1462418104,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,697707.1,697707.1,22862,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418138,468656.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.58,60.007,1462418104,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,382396.8,382396.8,29503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418140,468657.00
05/04/2016 23:15,2,0.000,ALERT,213.29,302.68,60.018,1462418104,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,396123.5,396123.5,34022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418142,468658.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1462418104,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,393093.1,393093.1,29427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418144,468659.00
05/04/2016 23:15,2,0.000,ALERT,214.19,303.58,59.981,1462418104,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,391552.5,391552.5,29023,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418146,468660.00
05/04/2016 23:15,2,0.000,ALERT,213.74,303.28,59.965,1462418104,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,398016.4,398016.4,33857,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418148,468661.00
05/04/2016 23:15,2,0.000,ALERT,213.29,302.37,59.991,1462418104,"201051344000917","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,394951.8,394951.8,33854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418150,468662.00
05/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.981,1462418104,"201051344001145","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,400158.6,400158.6,33714,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418151,468663.00
05/04/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1462418104,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,392246.4,392246.4,34077,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418153,468664.00
05/04/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1462418104,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,640872.8,640872.8,22632,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418155,468665.00
05/04/2016 23:15,2,0.000,ALERT,213.96,301.47,59.975,1462418104,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,537186.2,537186.2,24071,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418157,468666.00
05/04/2016 23:15,2,0.000,ALERT,213.06,302.98,59.981,1462418104,"201051344001135","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,388457.1,388457.1,34027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418159,468667.00
05/04/2016 23:15,2,0.000,ALERT,213.51,304.18,59.975,1462418104,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,396538.6,396538.6,29466,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418160,468668.00
05/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1462418104,"201051344001203","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,395166.8,395166.8,34034,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418162,468669.00
05/04/2016 23:15,2,0.000,ALERT,213.29,302.98,59.975,1462418104,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,654829.6,654829.6,22660,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418164,468670.00
05/04/2016 23:15,2,0.000,ALERT,213.96,302.98,60.018,1462418104,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,384376.0,384376.0,29467,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418166,468671.00
05/04/2016 23:15,2,0.000,ALERT,213.29,302.98,59.975,1462418104,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,393914.2,393914.2,33904,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418168,468672.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1462418104,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,399805.0,399805.0,28852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418169,468673.00
05/04/2016 23:15,2,0.000,ALERT,213.96,303.28,59.981,1462418104,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,392232.2,392232.2,29155,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418171,468674.00
05/04/2016 23:15,2,0.000,ALERT,213.74,304.48,59.986,1462418104,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,401060.4,401060.4,28790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418173,468675.00
05/04/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1462418104,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,392684.9,392684.9,29257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418175,468676.00
05/04/2016 23:15,2,0.000,ALERT,213.96,303.58,59.986,1462418104,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,387287.6,387287.6,29523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462418177,468677.00
05/04/2016 23:15,2,0.000,ALERT,214.19,304.18,59.986,1462418104,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,394141.4,394141.4,28934,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418179,468678.00
05/04/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1462418104,"274151322000087","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,628767.7,628767.7,22742,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462418181,468679.00
05/04/2016 23:30,2,0.000,ALERT,213.74,303.58,60.018,1462419004,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,393782.1,393782.1,29076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419006,468680.00
05/04/2016 23:30,2,0.000,ALERT,212.83,302.07,60.012,1462419004,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,657202.2,657202.2,22673,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419008,468681.00
05/04/2016 23:30,2,0.000,ALERT,213.96,303.28,60.012,1462419004,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,384724.9,384724.9,29542,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419009,468682.00
05/04/2016 23:30,2,0.000,ALERT,213.29,303.58,59.986,1462419004,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,386023.3,386023.3,29485,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419012,468683.00
05/04/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1462419004,"201051344000646","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,390040.2,390040.2,34046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419013,468684.00
05/04/2016 23:30,2,0.000,ALERT,212.38,302.07,60.012,1462419004,"274151322000052","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,668297.2,668297.2,22894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419015,468685.00
05/04/2016 23:30,2,0.000,ALERT,212.61,301.47,59.970,1462419004,"201051344000585","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,396265.8,396265.8,34050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419017,468686.00
05/04/2016 23:30,2,0.000,ALERT,212.61,301.47,60.012,1462419004,"201051344001230","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,393745.0,393745.0,33843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419019,468687.00
05/04/2016 23:30,2,0.000,ALERT,213.06,301.77,60.023,1462419004,"201051344000582","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,387318.2,387318.2,34017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419021,468688.00
05/04/2016 23:30,2,0.000,ALERT,212.16,301.17,60.018,1462419004,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,399193.3,399193.3,33955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419022,468689.00
05/04/2016 23:30,2,0.000,ALERT,212.83,301.47,60.012,1462419004,"274151322000094","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,537477.0,537477.0,23866,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419024,468690.00
05/04/2016 23:30,2,0.000,ALERT,213.06,304.18,60.002,1462419004,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,399752.1,399752.1,9560,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419026,468691.00
05/04/2016 23:30,2,0.000,ALERT,212.38,301.47,59.996,1462419004,"201051344000890","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,396357.1,396357.1,33976,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419028,468692.00
05/04/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1462419004,"201051344000438","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,398511.3,398511.3,33983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419030,468693.00
05/04/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1462419004,"201051344000417","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,391417.1,391417.1,34138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419032,468694.00
05/04/2016 23:30,2,0.000,ALERT,212.83,302.37,59.996,1462419004,"274151322000083","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,662339.2,662339.2,22960,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419033,468695.00
05/04/2016 23:30,2,0.000,ALERT,213.29,301.77,59.996,1462419004,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,704853.8,704853.8,22958,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419035,468696.00
05/04/2016 23:30,2,0.000,ALERT,213.29,304.48,59.996,1462419004,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,385067.3,385067.3,29210,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419037,468697.00
05/04/2016 23:30,2,0.000,ALERT,212.83,302.98,60.023,1462419004,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,697707.1,697707.1,22864,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419039,468698.00
05/04/2016 23:30,2,0.000,ALERT,213.06,303.28,60.007,1462419004,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.38,0.0,0.0,0.000,382396.8,382396.8,29505,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419041,468699.00
05/04/2016 23:30,2,0.000,ALERT,212.38,300.27,60.034,1462419004,"201051344001025","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,396123.5,396123.5,34024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419043,468700.00
05/04/2016 23:30,2,0.000,ALERT,213.06,303.88,59.986,1462419004,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,393093.1,393093.1,29429,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419044,468701.00
05/04/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1462419004,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,391552.5,391552.5,29025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419046,468702.00
05/04/2016 23:30,2,0.000,ALERT,213.06,301.17,60.002,1462419004,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,398016.4,398016.4,33859,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419048,468703.00
05/04/2016 23:30,2,0.000,ALERT,212.83,300.87,59.996,1462419004,"201051344000917","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,394951.8,394951.8,33856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419050,468704.00
05/04/2016 23:30,2,0.000,ALERT,213.06,301.47,59.996,1462419004,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,400158.6,400158.6,33716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419052,468705.00
05/04/2016 23:30,2,0.000,ALERT,212.61,300.27,59.996,1462419004,"201051344000651","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,392246.4,392246.4,34079,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419054,468706.00
05/04/2016 23:30,2,0.000,ALERT,212.16,301.77,59.996,1462419004,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,640872.8,640872.8,22634,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419055,468707.00
05/04/2016 23:30,2,0.000,ALERT,213.29,301.17,59.996,1462419004,"274151322000068","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,537186.2,537186.2,24073,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419057,468708.00
05/04/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1462419004,"201051344001135","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,388457.1,388457.1,34029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419059,468709.00
05/04/2016 23:30,2,0.000,ALERT,212.83,304.18,59.996,1462419004,"201051344000594","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,396538.6,396538.6,29468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419061,468710.00
05/04/2016 23:30,2,0.000,ALERT,212.61,300.57,59.954,1462419004,"201051344001203","219011344069620",0.00,3.30,0,299.97,306.58,0.0,0.0,0.000,395166.8,395166.8,34036,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419063,468711.00
05/04/2016 23:30,2,0.000,ALERT,212.61,301.47,60.007,1462419004,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,654829.6,654829.6,22662,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419065,468712.00
05/04/2016 23:30,2,0.000,ALERT,213.51,303.28,60.002,1462419004,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,384376.0,384376.0,29469,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419066,468713.00
05/04/2016 23:30,2,0.000,ALERT,212.61,300.87,60.007,1462419004,"201051344001093","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,393914.2,393914.2,33906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419068,468714.00
05/04/2016 23:30,2,0.000,ALERT,213.06,303.28,60.034,1462419004,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,399805.0,399805.0,28854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419070,468715.00
05/04/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1462419004,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,392232.2,392232.2,29157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419072,468716.00
05/04/2016 23:30,2,0.000,ALERT,213.29,304.18,60.007,1462419004,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,401060.4,401060.4,28792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419074,468717.00
05/04/2016 23:30,2,0.000,ALERT,213.06,303.58,60.007,1462419004,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,392684.9,392684.9,29259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419076,468718.00
05/04/2016 23:30,2,0.000,ALERT,213.29,303.58,60.012,1462419004,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,387287.6,387287.6,29525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419078,468719.00
05/04/2016 23:30,2,0.000,ALERT,213.74,303.88,60.007,1462419004,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,394141.4,394141.4,28936,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419079,468720.00
05/04/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1462419004,"274151322000087","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,628767.7,628767.7,22744,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419081,468721.00
05/04/2016 23:45,2,0.000,ALERT,214.19,304.48,59.991,1462419903,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,393782.1,393782.1,29078,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419905,468722.00
05/04/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1462419903,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,657202.2,657202.2,22675,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419907,468723.00
05/04/2016 23:45,2,0.000,ALERT,214.41,304.18,59.991,1462419903,"201051344000633","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,384724.9,384724.9,29544,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419909,468724.00
05/04/2016 23:45,2,0.000,ALERT,213.96,304.18,60.002,1462419903,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,386023.3,386023.3,29487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419911,468725.00
05/04/2016 23:45,2,0.000,ALERT,212.61,301.77,59.996,1462419903,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,390040.2,390040.2,34048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419913,468726.00
05/04/2016 23:45,2,0.000,ALERT,213.06,302.68,59.975,1462419903,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,668297.2,668297.2,22896,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419914,468727.00
05/04/2016 23:45,2,0.000,ALERT,213.06,302.07,59.991,1462419903,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,396265.8,396265.8,34052,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419916,468728.00
05/04/2016 23:45,2,0.000,ALERT,212.83,302.07,59.959,1462419903,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,393745.0,393745.0,33845,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419918,468729.00
05/04/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1462419903,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,387318.2,387318.2,34019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419920,468730.00
05/04/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1462419903,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,399193.3,399193.3,33957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419922,468731.00
05/04/2016 23:45,2,0.000,ALERT,213.51,301.77,59.986,1462419903,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,537477.0,537477.0,23868,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419923,468732.00
05/04/2016 23:45,2,0.000,ALERT,213.74,304.78,59.981,1462419903,"201051344000579","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,399752.1,399752.1,9562,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419925,468733.00
05/04/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1462419903,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,396357.1,396357.1,33978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419927,468734.00
05/04/2016 23:45,2,0.000,ALERT,213.29,302.07,59.981,1462419903,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,398511.3,398511.3,33985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419929,468735.00
05/04/2016 23:45,2,0.000,ALERT,213.29,301.17,59.975,1462419903,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,391417.1,391417.1,34140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419931,468736.00
05/04/2016 23:45,2,0.000,ALERT,213.51,302.68,59.981,1462419903,"274151322000083","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,662339.2,662339.2,22962,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419932,468737.00
05/04/2016 23:45,2,0.000,ALERT,213.96,303.28,59.981,1462419903,"274151322000076","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,704853.8,704853.8,22960,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419934,468738.00
05/04/2016 23:45,2,0.000,ALERT,213.74,305.08,59.986,1462419903,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,385067.3,385067.3,29212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419936,468739.00
05/04/2016 23:45,2,0.000,ALERT,213.29,303.58,59.975,1462419903,"274151322000095","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,697707.1,697707.1,22866,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419938,468740.00
05/04/2016 23:45,2,0.000,ALERT,213.51,304.18,59.981,1462419903,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,382396.8,382396.8,29507,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419940,468741.00
05/04/2016 23:45,2,0.000,ALERT,212.83,300.87,60.023,1462419903,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,396123.5,396123.5,34026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419942,468742.00
05/04/2016 23:45,2,0.000,ALERT,213.51,304.48,59.986,1462419903,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,393093.1,393093.1,29431,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419943,468743.00
05/04/2016 23:45,2,0.000,ALERT,214.19,304.18,59.981,1462419903,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,391552.5,391552.5,29027,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419945,468744.00
05/04/2016 23:45,2,0.000,ALERT,213.29,301.47,59.970,1462419903,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,398016.4,398016.4,33861,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419947,468745.00
05/04/2016 23:45,2,0.000,ALERT,213.29,301.17,59.975,1462419903,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,394951.8,394951.8,33858,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419949,468746.00
05/04/2016 23:45,2,0.000,ALERT,213.29,302.07,59.965,1462419903,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,400158.6,400158.6,33718,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419951,468747.00
05/04/2016 23:45,2,0.000,ALERT,213.06,301.17,59.959,1462419903,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,392246.4,392246.4,34081,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419953,468748.00
05/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.959,1462419903,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,640872.8,640872.8,22636,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419954,468749.00
05/04/2016 23:45,2,0.000,ALERT,213.96,302.07,59.954,1462419903,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,537186.2,537186.2,24075,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419956,468750.00
05/04/2016 23:45,2,0.000,ALERT,212.61,301.77,59.965,1462419903,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,388457.1,388457.1,34031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419958,468751.00
05/04/2016 23:45,2,0.000,ALERT,213.29,304.78,59.959,1462419903,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,396538.6,396538.6,29470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419960,468752.00
05/04/2016 23:45,2,0.000,ALERT,213.06,301.47,59.965,1462419903,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,395166.8,395166.8,34038,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419962,468753.00
05/04/2016 23:45,2,0.000,ALERT,213.29,302.68,59.959,1462419903,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,654829.6,654829.6,22664,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419963,468754.00
05/04/2016 23:45,2,0.000,ALERT,213.96,303.88,59.965,1462419903,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,384376.0,384376.0,29471,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419965,468755.00
05/04/2016 23:45,2,0.000,ALERT,212.83,301.47,59.954,1462419903,"201051344001093","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,393914.2,393914.2,33908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419967,468756.00
05/04/2016 23:45,2,0.000,ALERT,213.51,304.48,59.959,1462419903,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,399805.0,399805.0,28856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419969,468757.00
05/04/2016 23:45,2,0.000,ALERT,213.96,303.58,59.970,1462419903,"201051344000648","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,392232.2,392232.2,29159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419971,468758.00
05/04/2016 23:45,2,0.000,ALERT,213.74,304.48,59.944,1462419903,"201051344000569","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,401060.4,401060.4,28794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419972,468759.00
05/04/2016 23:45,2,0.000,ALERT,213.51,304.18,59.933,1462419903,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,392684.9,392684.9,29261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419974,468760.00
05/04/2016 23:45,2,0.000,ALERT,213.74,303.88,59.981,1462419903,"201051344001158","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,387287.6,387287.6,29527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419976,468761.00
05/04/2016 23:45,2,0.000,ALERT,214.19,304.78,59.996,1462419903,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,394141.4,394141.4,28938,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462419978,468762.00
05/04/2016 23:45,2,0.000,ALERT,213.51,301.17,59.970,1462419903,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,628767.7,628767.7,22746,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462419980,468763.00
